Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,12.78,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,24.07,12.52
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,39.07,29.06
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,51.42,41.09
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,65.45,54.39
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,85.87,67.13
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,106.1,83.29
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,127.17,100.6
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,132.85,107.26
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,133.97,109.78
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,189.62,150.55
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,265.0,209.26
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,276.92,221.95
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,281.64,227.81
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,316.63,256.52
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,355.36,288.3
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,292.24,238.79
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,218.25,178.59
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,234.93,192.68
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,252.13,206.92
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,239.8,196.86
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,226.89,186.36
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,288.79,238.47
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,352.21,290.77
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,280.74,231.95
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,208.55,171.89
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,171.45,141.39
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,138.45,113.81
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,127.33,104.57
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,116.22,95.23
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,103.5,84.59
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,90.75,73.76
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,76.33,61.17
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,61.83,48.33
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,47.2,35.3
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,32.36,21.91
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.79,9.17
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,11.3,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,19.23,9.09
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,24.44,16.46
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,29.5,21.63
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,33.96,26.03
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,74.85,37.5
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,116.53,63.43
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,160.57,97.74
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,206.59,137.64
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,250.65,177.41
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,292.11,216.04
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,333.0,253.9
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,371.42,288.8
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,408.46,321.67
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,440.77,350.61
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,470.96,377.19
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,497.76,400.48
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,522.02,421.26
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,541.4,438.6
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,557.89,453.4
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,569.59,463.43
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,578.22,470.83
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,581.87,474.79
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,582.4,476.16
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,576.6,472.73
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,567.78,466.72
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,553.66,455.66
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,536.83,442.2
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,514.44,424.17
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,489.91,403.93
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,457.29,376.51
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,425.74,349.07
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,383.97,312.7
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,342.38,275.33
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,289.28,228.61
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,238.99,182.34
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,170.64,112.94
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,96.4,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,42.88,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,12.29,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,19.56,9.27
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,26.08,17.92
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,32.3,24.21
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,36.82,28.69
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,70.46,39.59
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,107.55,64.65
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,145.45,95.2
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,175.56,129.31
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,192.51,151.46
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,228.89,179.31
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,275.06,216.32
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,320.12,252.23
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,375.02,297.09
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,424.91,339.75
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,474.22,381.46
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,500.37,404.06
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,523.83,424.09
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,497.84,405.3
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,464.02,379.6
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,520.78,425.71
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,576.52,469.92
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,497.92,407.47
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,407.22,334.55
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,492.78,404.83
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,564.43,461.73
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,499.04,409.56
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,431.19,355.51
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,410.52,338.84
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,388.3,320.27
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,408.12,335.36
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,418.82,341.52
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,376.65,305.04
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,334.78,268.03
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,281.2,221.27
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,230.51,175.25
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,130.15,87.69
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,29.82,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,12.78,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,20.6,9.99
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,26.13,17.96
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,34.52,26.31
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,38.97,30.75
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,79.28,42.75
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,117.51,78.84
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,137.34,106.74
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,120.15,96.41
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,92.8,76.62
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,114.33,95.36
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,135.96,114.0
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,149.14,124.89
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,162.68,136.08
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,302.96,251.68
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,471.18,390.11
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,288.52,242.6
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,80.28,64.59
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,113.66,93.64
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,147.25,122.54
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,127.48,105.53
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,107.57,88.41
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,178.32,150.18
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,249.64,211.81
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,375.02,321.83
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,487.99,418.92
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,329.73,283.55
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,160.17,135.12
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,147.94,124.9
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,135.74,114.42
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,297.03,255.94
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,422.48,360.28
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,381.48,322.17
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,340.43,283.61
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,286.3,233.73
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,238.64,188.08
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,172.22,121.03
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,104.6,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,42.32,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,11.3,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,19.28,9.18
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,23.48,15.82
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,27.6,20.18
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,30.93,23.62
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,76.74,38.47
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,121.09,66.52
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,167.35,103.46
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,212.01,143.46
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,257.1,185.71
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,300.45,227.31
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,343.03,267.98
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,381.98,305.57
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,419.34,341.11
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,453.51,373.26
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,485.49,402.84
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,512.81,427.97
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,537.43,450.3
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,557.49,468.45
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,574.53,483.76
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,586.68,494.79
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,595.62,503.0
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,599.46,506.88
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,600.06,507.97
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,595.29,504.75
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,587.38,498.81
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,574.04,488.07
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,557.87,474.74
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,534.85,455.64
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,509.54,434.13
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,478.03,406.2
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,445.08,376.32
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,403.98,339.55
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,364.97,303.24
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,312.61,254.87
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,262.6,206.97
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,194.64,139.1
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,127.61,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,52.85,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,12.29,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,21.46,10.8
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,26.51,18.52
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,31.46,23.71
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,35.27,27.56
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,76.34,39.85
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,118.27,66.15
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,162.64,101.12
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,206.08,139.64
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,250.32,180.65
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,294.58,222.5
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,335.79,261.51
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,373.89,297.03
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,410.6,330.53
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,443.63,360.02
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,474.63,386.95
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,501.13,409.71
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,525.1,429.8
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,544.94,446.57
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,561.92,460.63
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,573.37,469.58
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,581.78,475.91
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,584.7,478.65
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,584.52,478.85
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,579.38,475.05
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,571.29,468.83
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,557.4,458.77
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,542.93,447.94
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,519.35,428.92
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,493.68,407.87
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,461.47,381.76
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,427.99,353.79
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,384.88,316.86
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,342.06,278.97
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,288.64,231.99
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,237.88,185.67
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,172.82,123.81
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,104.76,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,42.01,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,12.29,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,23.66,12.26
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,38.3,28.83
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,53.01,43.2
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,67.86,57.45
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,87.11,70.19
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,105.91,85.6
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,125.6,101.98
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,143.6,117.4
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,161.57,132.77
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,182.14,150.12
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,203.56,168.19
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,220.73,182.45
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,238.06,196.71
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,219.01,181.39
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,197.12,163.38
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,245.06,202.94
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,297.2,245.24
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,302.98,249.9
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,308.27,254.39
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,295.16,243.52
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,283.15,233.57
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,333.39,275.89
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,384.77,318.33
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,475.11,393.11
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,558.81,460.71
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,544.51,448.46
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,527.68,434.84
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,505.05,416.69
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,480.31,396.45
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,447.71,369.6
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,414.0,341.12
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,374.28,307.17
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,333.15,271.02
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,280.06,225.1
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,230.0,180.13
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,164.97,119.45
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,100.1,4.63
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,39.82,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.44,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,13.5,6.49
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,20.26,13.03
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,27.02,19.53
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,33.79,24.53
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,40.56,30.63
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,47.33,36.66
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,76.39,62.2
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,104.67,86.63
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,100.09,82.44
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,95.23,78.07
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,63.31,50.08
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,30.9,21.61
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,21.72,13.52
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.55,5.42
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,60.42,47.25
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,108.26,88.17
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,114.62,93.45
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,121.01,98.87
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,121.61,99.41
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,122.22,99.99
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,133.19,109.37
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,144.33,118.88
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,124.21,101.92
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,104.02,84.83
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,100.7,82.15
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,97.4,79.45
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,89.58,72.84
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,81.76,66.18
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,237.35,201.12
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,366.26,306.11
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,323.04,267.92
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,280.6,230.64
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,228.63,185.19
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,180.45,142.22
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,122.43,89.42
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,63.22,8.94
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,23.54,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.97,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.85,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,8.19,1.66
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.53,5.83
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.88,9.95
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,21.22,13.13
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,25.09,16.59
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,28.95,20.02
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,46.36,35.26
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,63.79,50.33
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,101.62,82.91
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,139.04,114.66
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,102.17,82.83
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,63.8,49.74
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,149.45,122.48
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,236.58,194.71
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,204.81,168.24
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,170.26,139.46
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,244.82,201.93
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,324.05,266.93
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,273.72,225.1
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,223.12,182.93
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,212.91,174.8
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,205.04,168.46
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,144.54,118.07
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,84.22,67.01
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,101.68,82.12
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,119.63,97.52
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,109.9,89.37
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,100.15,81.19
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,88.83,71.73
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,77.48,62.11
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,65.05,51.28
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,52.57,40.28
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,40.57,29.59
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,28.97,19.16
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.82,9.77
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,11.8,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,20.28,9.48
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,25.39,16.69
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,30.36,21.72
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,34.33,25.57
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,74.8,37.36
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,116.13,62.64
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,159.91,96.28
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,203.03,133.57
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,246.68,173.02
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,287.46,211.25
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,327.72,249.08
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,236.8,186.82
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,119.16,95.78
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,114.63,91.92
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,110.0,87.93
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,299.88,246.72
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,508.85,417.58
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,365.49,302.16
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,199.74,163.21
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,315.03,261.06
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,428.99,356.05
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,310.98,258.46
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,179.72,147.39
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,375.61,316.12
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,555.66,465.63
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,542.24,454.76
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,526.33,442.28
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,506.47,425.67
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,484.31,406.78
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,453.08,380.44
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,422.62,354.01
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,384.16,320.22
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,345.38,285.14
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,293.89,238.71
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,245.04,193.46
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,183.15,135.77
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,122.16,44.18
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,48.79,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,11.3,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,19.19,9.3
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,23.87,16.1
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,28.43,20.83
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,32.02,24.48
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,75.8,36.91
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,123.77,68.03
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,170.92,105.55
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,216.2,146.11
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,261.75,188.82
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,283.6,216.5
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,295.16,233.96
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,356.3,285.73
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,425.02,343.7
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,459.27,374.81
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,491.3,403.46
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,518.85,427.81
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,543.71,449.38
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,514.29,427.51
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,476.23,397.79
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,540.48,451.95
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,603.95,504.42
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,608.56,508.65
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,609.94,510.54
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,605.36,507.58
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,597.63,501.95
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,584.65,491.72
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,568.82,478.96
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,546.82,460.93
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,522.44,440.54
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,491.17,413.79
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,458.38,385.01
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,418.02,349.29
