Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,379.75,314.11
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,328.74,268.31
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,279.72,222.61
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,214.46,161.45
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,151.7,67.03
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,62.49,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,12.29,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,19.47,9.55
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,25.02,17.06
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,33.24,25.17
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,38.04,29.99
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,77.9,42.01
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,118.79,68.05
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,162.35,102.6
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,204.7,139.81
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,248.27,179.7
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,289.64,218.94
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,330.71,257.79
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,370.88,295.52
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,407.71,329.84
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,440.74,360.94
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,471.86,389.87
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,498.9,414.3
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,523.69,436.38
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,544.29,455.22
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,562.12,471.45
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,575.04,482.7
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,584.99,491.29
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,533.67,448.8
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,474.39,399.18
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,531.52,448.48
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,579.23,489.39
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,393.49,333.6
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,198.13,165.14
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,183.7,153.33
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,169.2,141.15
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,152.99,127.62
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,136.76,113.89
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,112.42,92.71
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,92.59,75.25
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,72.84,57.79
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,53.23,40.31
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,35.59,24.12
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,17.38,4.43
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.85,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,11.3,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,19.1,9.5
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,23.28,15.66
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,27.37,19.94
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,31.75,24.28
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,77.84,38.81
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,122.37,67.2
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,168.89,104.31
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,214.31,144.95
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,260.25,187.85
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,303.56,229.4
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,346.17,270.11
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,385.45,307.03
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,423.16,341.76
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,457.66,373.79
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,490.0,403.33
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,517.88,427.92
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,543.1,449.77
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,563.51,468.11
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,580.92,483.73
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,593.92,494.92
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,603.75,503.34
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,608.19,507.79
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,609.39,509.55
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,604.63,506.65
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,596.74,501.11
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,584.17,491.24
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,568.76,478.86
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,546.4,460.6
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,521.75,440.07
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,491.26,414.2
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,459.29,386.36
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,421.05,352.48
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,380.15,315.39
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,329.08,269.76
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,279.96,224.24
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,215.29,164.42
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,154.08,84.34
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,63.12,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,12.29,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,21.18,11.09
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,26.73,18.61
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,32.11,24.15
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,37.36,29.31
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,77.78,40.83
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,119.16,67.11
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,163.14,101.73
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,206.49,139.48
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,251.07,179.75
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,295.66,221.19
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,337.19,259.81
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,375.68,295.53
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,412.89,329.47
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,446.47,359.56
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,478.12,387.31
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,505.05,410.74
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,529.52,431.65
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,550.38,449.81
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,568.46,465.4
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,581.32,475.91
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,591.18,483.85
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,596.03,488.08
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,597.78,489.73
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,593.99,486.22
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,587.18,480.22
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,574.38,470.79
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,558.84,458.95
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,537.75,441.64
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,514.39,422.18
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,486.07,399.93
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,453.91,373.88
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,413.75,340.02
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,373.39,304.85
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,322.98,261.08
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,274.49,217.33
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,209.81,158.77
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,149.19,85.93
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,60.83,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.85,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,17.37,8.24
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,30.76,22.31
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,43.67,34.83
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,57.29,47.75
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,71.28,57.76
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,84.52,69.45
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,97.82,81.04
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,103.64,85.83
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,109.31,90.44
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,108.47,89.58
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,107.43,88.56
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,101.09,82.81
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,94.59,76.95
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,110.38,90.45
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,126.23,103.91
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,87.54,70.47
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,48.32,36.49
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,49.78,37.76
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,51.23,39.01
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,48.81,36.84
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,46.39,34.69
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,40.1,29.26
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,33.81,23.83
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,34.77,24.65
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,35.74,25.48
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,27.04,17.95
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,18.34,10.4
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,29.93,20.56
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,41.53,30.74
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,37.17,26.98
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,32.82,23.2
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,27.99,18.96
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,23.15,14.68
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,18.32,10.36
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,13.5,6.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,9.16,2.06
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.82,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.46,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,13.27,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,21.21,11.24
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,27.58,19.13
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,33.68,25.2
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,39.03,30.32
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,81.27,43.48
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,106.97,72.55
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,114.83,93.57
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,143.03,115.56
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,175.67,141.48
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,239.81,184.25
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,336.49,257.55
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,375.0,292.6
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,414.08,327.53
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,446.98,357.39
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,477.93,385.08
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,504.64,408.86
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,528.91,430.24
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,549.34,448.09
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,567.02,463.44
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,578.93,473.28
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,587.85,480.55
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,592.13,484.66
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,593.4,486.27
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,470.04,386.62
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,337.01,276.66
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,453.92,375.87
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,554.99,459.05
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,533.22,440.74
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,509.25,421.02
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,478.2,395.44
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,445.79,368.1
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,406.52,334.59
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,366.97,299.85
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,316.17,255.56
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,267.35,211.62
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,209.23,159.15
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,153.0,96.74
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,60.58,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.39,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.54,4.54
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,22.68,15.0
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,32.83,24.86
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,42.99,34.65
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,53.07,41.99
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,63.44,51.31
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,73.85,60.55
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,120.86,99.97
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,172.51,143.1
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,191.65,159.88
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,210.51,176.32
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,197.66,165.75
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,183.07,153.43
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,196.21,164.22
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,209.65,175.18
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,181.2,150.74
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,151.53,125.24
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,155.65,128.74
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,159.79,132.23
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,143.01,117.77
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,126.08,103.24
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,204.26,170.22
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,282.97,236.4
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,438.85,369.68
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,581.34,487.61
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,568.92,476.87
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,552.96,464.06
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,340.64,288.93
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,121.48,100.13
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,109.76,90.65
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,98.03,80.72
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,251.54,213.6
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,370.08,308.62
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,318.33,262.51
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,268.78,217.76
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,209.5,163.49
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,154.93,103.65
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,61.26,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,11.3,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,18.8,9.92
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,22.99,15.47
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,27.08,19.7
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,37.24,29.52
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,81.7,40.46
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,127.45,70.78
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,175.23,109.84
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,221.51,152.04
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,268.36,196.56
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,313.48,240.4
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,357.93,283.4
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,398.63,322.8
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,437.85,360.23
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,473.98,393.54
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,507.95,424.17
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,536.92,450.93
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,563.2,474.94
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,585.87,495.55
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,605.5,513.33
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,619.8,526.49
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,630.82,536.76
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,636.67,542.28
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,639.18,544.94
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,636.42,543.43
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,630.39,539.12
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,618.08,529.08
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,602.73,516.37
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,582.32,500.34
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,559.32,481.71
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,529.27,455.4
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,497.42,426.98
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,457.97,392.22
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,417.92,355.75
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,368.47,309.94
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,322.31,265.44
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,259.15,205.63
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,201.56,140.46
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,82.66,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,11.8,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,19.76,11.09
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,24.37,17.08
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,28.86,21.75
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,37.5,30.26
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,81.49,41.06
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,129.81,74.56
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,177.29,114.05
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,222.82,156.25
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,268.71,200.49
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,312.9,243.48
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,356.41,285.48
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,396.61,324.0
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,435.28,360.3
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,470.46,392.81
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,503.53,422.69
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,531.91,448.76
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,557.65,472.09
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,579.83,491.21
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,599.08,507.51
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,612.64,519.95
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,623.01,529.63
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,628.76,535.24
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,631.27,538.09
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,627.72,535.92
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,620.99,531.06
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,609.47,521.97
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,595.03,510.29
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,573.96,492.93
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,550.46,473.18
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,520.51,447.24
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,488.84,419.24
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,451.63,386.48
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,411.31,350.04
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,361.74,304.45
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,313.51,258.63
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,250.86,199.86
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,193.54,137.9
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,87.73,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,12.95,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,26.93,17.35
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,35.47,27.39
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,43.63,35.65
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,54.78,40.04
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,92.9,58.33
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,127.09,91.37
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,149.11,118.86
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,172.74,140.28
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,195.31,160.8
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,230.5,189.17
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,273.9,225.15
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,294.73,244.74
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,313.47,262.14
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,330.74,277.28
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,346.75,291.01
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,354.65,298.42
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,359.82,303.37
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,397.66,335.82
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,436.15,368.7
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,423.51,358.48
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,408.61,346.36
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,337.04,286.22
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,262.63,222.53
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,236.01,199.87
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,205.11,173.31
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,192.86,163.11
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,180.57,152.78
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,142.1,119.68
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,103.8,86.38
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,93.5,77.66
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,83.18,68.79
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,71.81,58.74
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,60.4,48.54
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,48.43,37.7
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,36.7,26.97
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,26.06,17.13
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,15.43,6.92
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.71,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,12.05,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,24.75,15.41
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,31.4,23.25
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,37.76,29.62
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,47.51,31.43
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,88.44,48.9
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,134.24,80.76
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,179.45,117.78
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,223.25,157.04
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,268.7,199.28
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,292.28,226.86
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,308.97,247.06
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,369.48,298.27
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,436.98,355.06
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,471.68,386.37
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,504.42,415.44
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,533.57,440.14
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,560.35,462.24
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,581.72,480.33
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,600.24,495.75
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,614.25,507.61
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,625.2,516.88
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,630.69,521.39
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,633.01,523.28
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,629.67,521.05
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,623.22,516.3
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,610.86,506.84
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,595.65,494.99
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,576.48,480.08
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,552.69,461.23
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,522.23,436.22
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,490.1,409.22
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,449.02,374.27
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,407.57,338.01
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,356.35,294.02
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,306.64,249.56
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,241.97,191.37
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,187.3,136.43
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,86.38,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
