Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,130.59,105.63
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,79.08,61.97
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,21.24,12.64
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,42.99,31.17
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,64.78,49.46
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,115.32,91.65
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,165.14,132.54
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,177.37,141.97
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,189.8,151.58
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,177.29,141.18
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,164.39,130.53
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,129.81,102.22
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,94.87,73.47
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,71.62,54.24
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,48.37,34.9
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,126.41,99.38
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,205.15,162.89
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,146.17,115.13
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,87.12,66.86
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,121.84,95.54
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,157.03,124.32
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,128.45,101.31
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,99.86,78.11
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,95.47,74.65
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,91.07,71.17
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,75.43,58.37
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,59.93,45.53
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,53.14,39.91
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,46.37,34.23
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,40.07,28.98
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,33.79,23.65
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,27.02,17.81
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,20.26,11.89
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.98,6.31
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.71,0.73
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.85,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.89,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.78,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.57,4.82
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,17.36,10.32
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,23.15,15.8
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,28.95,20.0
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,35.24,25.53
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,41.53,31.01
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,74.93,60.1
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,107.07,87.69
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,89.27,71.95
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,70.59,55.59
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,111.66,90.58
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,152.22,124.57
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,153.52,125.1
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,154.76,125.68
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,149.31,120.94
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,143.77,116.18
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,149.2,120.58
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,154.66,125.0
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,141.29,113.83
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,127.84,102.62
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,110.91,88.34
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,93.93,74.02
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,93.93,74.09
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,93.93,74.15
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,103.21,82.02
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,112.56,89.95
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,108.68,86.82
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,104.79,83.71
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,97.44,77.69
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,90.07,71.64
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,53.64,40.71
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,17.38,9.48
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,15.44,7.84
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,13.51,6.18
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,204.53,174.25
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,374.06,314.53
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,314.5,262.6
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,258.8,213.92
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,194.03,156.84
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,130.21,99.9
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,62.31,29.98
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,15.75,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,28.9,18.47
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,47.46,35.89
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,63.9,50.87
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,81.72,66.88
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,110.26,81.83
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,139.67,103.96
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,170.61,128.59
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,188.38,145.91
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,203.95,160.91
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,160.75,126.58
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,111.48,86.68
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,171.9,135.67
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,230.72,182.82
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,270.44,213.97
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,312.12,246.49
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,375.08,296.69
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,444.42,351.59
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,476.44,376.89
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,509.55,403.01
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,503.7,397.89
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,493.32,389.3
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,465.04,366.06
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,434.73,341.2
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,308.66,242.82
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,181.15,140.8
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,98.79,74.91
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,17.39,8.63
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,323.56,264.77
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,620.96,501.98
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,649.94,526.42
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,667.63,542.94
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,638.6,521.59
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,609.73,500.04
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,575.35,473.99
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,541.05,447.23
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,494.12,408.9
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,445.52,368.27
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,385.02,316.7
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,327.59,266.29
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,256.8,204.07
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,192.76,146.16
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,110.46,60.23
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,28.06,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,16.99,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,31.37,21.75
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,48.66,38.63
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,65.4,54.54
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,83.03,66.53
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,108.11,85.39
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,131.73,90.08
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,193.75,129.22
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,232.83,174.07
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,253.71,201.52
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,216.58,176.09
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,163.7,134.59
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,207.24,170.86
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,249.69,205.98
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,257.01,211.44
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,263.88,216.5
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,281.56,230.92
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,299.59,245.6
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,369.4,303.67
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,443.9,364.99
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,507.58,418.48
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,573.33,473.33
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,549.85,453.38
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,523.64,431.27
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,562.45,464.86
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,604.89,500.95
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,521.9,432.13
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,436.93,360.94
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,334.97,277.08
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,233.2,191.73
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,288.17,239.22
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,337.17,281.24
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,509.73,431.84
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,646.0,548.38
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,346.11,297.73
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,47.33,35.64
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,41.53,30.82
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,35.72,25.83
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,217.06,185.21
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,357.24,299.56
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,286.64,234.97
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,222.31,174.63
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,115.81,70.18
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,16.41,1.07
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,32.05,22.89
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,50.69,41.06
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,66.57,56.3
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,84.05,68.89
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,104.66,86.19
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,128.27,88.53
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,203.83,137.29
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,254.91,184.05
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,307.54,233.12
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,358.02,280.39
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,412.1,329.82
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,459.86,373.79
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,506.7,415.99
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,550.04,453.56
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,591.87,488.91
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,564.97,467.08
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,521.21,430.01
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,545.96,450.02
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,570.39,469.26
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,667.96,550.98
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,768.69,632.38
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,783.08,643.04
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,794.05,651.8
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,800.71,657.12
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,803.96,660.04
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,800.86,658.31
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,794.45,654.25
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,782.33,645.66
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,767.07,634.82
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,744.8,618.98
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,723.26,603.75
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,692.64,581.24
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,659.87,556.19
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,618.33,522.95
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,575.73,488.2
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,526.53,447.5
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,480.06,407.83
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,419.38,355.21
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,361.18,303.08
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,290.11,239.56
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,225.24,179.35
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,139.22,90.34
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,49.83,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,15.43,2.75
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,32.0,23.06
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,40.29,31.67
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,48.13,39.44
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,66.44,44.01
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,110.35,67.22
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,155.66,100.15
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,205.12,141.46
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,253.99,185.51
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,304.83,232.01
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,356.98,279.6
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,406.89,324.67
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,453.59,366.87
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,499.78,407.71
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,542.58,444.3
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,584.23,479.09
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,620.54,509.51
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,654.79,537.73
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,685.34,561.8
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,713.28,583.44
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,735.21,600.81
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,754.2,615.57
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,770.77,626.86
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,784.36,635.98
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,790.77,640.76
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,793.89,643.28
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,791.21,640.47
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,785.28,635.43
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,772.7,626.75
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,757.06,615.92
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,739.8,603.98
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,716.55,587.54
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,686.36,566.03
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,654.03,541.71
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,615.38,511.09
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,575.27,478.79
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,526.05,438.87
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,476.88,397.9
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,419.94,349.38
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,364.72,300.66
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,298.19,242.49
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,234.92,184.91
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,150.58,100.22
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,60.54,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.38,2.87
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,27.66,19.17
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,33.31,24.98
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,38.68,30.18
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,60.79,35.46
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,107.1,60.09
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,158.36,98.18
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,209.24,140.62
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,258.93,184.67
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,310.28,230.59
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,360.19,275.2
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,410.38,319.08
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,457.77,360.12
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,504.53,399.56
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,547.09,435.05
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,587.91,468.32
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,626.43,499.5
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,661.32,527.41
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,690.4,549.81
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,716.61,569.71
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,739.67,587.98
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,759.85,603.55
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,780.15,617.65
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,797.59,629.71
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,804.45,634.9
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,807.93,637.86
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,802.11,634.45
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,793.04,628.87
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,780.88,620.7
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,765.65,610.41
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,744.85,596.29
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,718.37,577.97
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,687.52,556.27
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,654.59,532.07
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,613.59,500.42
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,571.5,467.36
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,524.32,430.96
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,475.17,391.82
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,417.75,344.1
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,362.29,296.28
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,291.6,234.79
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,226.98,176.62
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,146.7,98.78
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,57.88,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,7.86,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,19.35,8.67
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,32.03,22.67
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,39.58,30.09
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,45.99,36.18
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,72.92,43.98
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,117.11,69.53
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,161.53,101.78
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,211.63,142.82
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,264.24,189.37
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,315.46,235.26
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,365.38,279.36
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,416.18,323.18
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,463.05,364.23
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,509.31,403.86
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,551.27,438.45
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,593.36,472.17
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,630.31,502.13
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,665.18,529.94
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,695.23,552.66
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,722.78,573.09
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,745.92,590.45
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,766.14,604.83
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,782.66,616.55
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,796.14,626.14
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,803.13,630.82
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,806.82,633.29
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,804.75,631.95
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,799.35,628.37
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,788.03,620.42
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,773.59,610.36
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,754.33,596.88
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,732.14,581.34
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,702.12,560.39
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,673.43,540.01
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,636.0,512.11
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,596.87,482.34
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,549.06,445.86
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,501.06,408.03
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,444.29,361.46
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,388.99,314.39
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,319.26,255.26
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,254.83,198.16
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,174.35,122.26
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,81.74,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,10.81,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,18.33,8.79
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,27.7,19.24
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,33.77,25.2
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,39.48,30.6
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,70.56,39.12
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,116.26,65.93
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,164.06,102.73
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,214.01,144.98
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,265.82,190.52
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,316.04,235.0
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,364.23,277.19
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,411.89,317.74
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,457.22,356.45
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,502.08,393.88
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,542.81,426.47
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,581.61,456.67
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,617.35,485.76
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,651.24,513.04
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,520.22,410.37
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,365.31,284.9
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,550.68,435.57
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,745.39,586.58
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,760.32,597.02
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,772.42,606.47
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,777.79,610.92
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,780.09,613.31
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,775.21,610.62
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,767.33,605.9
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,754.23,596.92
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,738.35,586.01
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,716.66,571.14
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,690.88,552.66
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,377.5,308.94
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,58.97,43.53
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,221.14,180.88
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,368.89,301.35
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,329.15,269.32
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,290.47,238.09
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,243.01,198.92
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,191.42,155.53
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,146.39,116.79
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,103.44,79.32
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,58.3,39.0
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.61,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.41,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.76,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,21.94,12.28
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,32.16,23.46
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,37.54,28.93
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,42.66,33.89
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,78.96,44.77
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,127.24,74.92
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,179.54,116.55
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,231.65,162.16
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,282.68,209.67
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,335.13,258.87
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,385.84,305.78
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,437.07,352.18
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,415.24,340.04
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,368.24,302.92
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,480.21,396.17
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,622.03,511.91
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,659.82,542.5
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,695.34,571.1
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,647.63,530.6
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,584.35,476.83
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,690.02,565.32
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,798.93,651.69
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,814.43,661.77
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,826.63,670.12
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,833.04,674.82
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,836.01,677.13
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,833.36,675.79
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,827.29,672.09
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,815.26,664.59
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,800.0,654.93
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,778.2,639.54
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,753.64,622.11
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,722.77,600.69
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,693.27,580.2
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,651.38,547.46
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,608.28,513.12
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,558.52,472.76
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,508.69,431.25
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,449.71,381.04
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,395.33,332.89
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,324.73,269.8
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,259.83,209.83
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,171.28,127.42
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,86.73,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,33.19,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.41,15.09
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,33.73,25.32
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,39.47,31.22
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,44.92,36.61
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,82.63,48.62
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,128.88,78.53
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,177.63,118.45
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,228.12,163.14
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,277.0,208.12
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,327.6,254.81
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,375.98,299.14
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,422.96,341.0
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,391.98,320.53
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,336.29,276.1
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,424.38,348.38
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,528.57,431.84
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,537.79,437.31
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,540.2,437.4
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,560.71,452.91
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,580.04,467.1
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,508.89,410.04
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,426.67,343.68
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,444.26,358.19
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,459.54,370.19
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,428.71,345.4
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,400.52,322.85
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,374.92,302.79
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,348.83,282.25
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,284.65,231.46
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,215.27,175.5
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,197.84,161.83
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,180.4,147.79
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,108.91,88.41
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,39.61,29.11
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,51.22,39.44
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,62.83,49.71
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,55.08,43.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,47.33,36.48
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,39.1,29.28
