Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,10.71,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,21.49,11.84
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,29.22,19.83
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,36.45,26.6
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,60.97,48.4
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,95.92,74.76
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,125.77,95.99
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,162.97,122.63
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,182.88,140.06
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,202.84,157.14
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,220.15,170.82
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,236.38,183.34
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,310.19,238.89
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,397.68,304.81
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,420.58,322.47
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,440.29,337.46
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,529.33,406.74
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,638.2,489.42
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,672.77,514.86
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,705.58,539.16
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,615.86,469.48
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,505.78,382.84
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,555.01,420.78
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,608.43,460.42
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,637.8,482.55
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,666.83,504.54
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,539.48,410.07
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,398.94,303.46
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,459.25,350.73
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,514.06,392.51
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,525.99,402.51
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,543.18,416.47
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,547.01,421.17
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,548.11,423.96
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,520.24,404.18
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,491.47,383.7
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,535.33,420.08
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,564.76,444.39
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,514.68,406.86
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,462.6,367.67
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,401.82,320.18
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,344.46,274.19
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,278.68,221.02
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,218.18,170.61
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,149.94,113.28
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,82.7,52.77
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,30.71,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,11.45,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,23.13,13.59
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,29.85,20.59
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,36.15,26.57
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,38.27,28.61
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,80.5,41.77
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,129.75,73.47
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,179.65,112.21
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,229.38,154.61
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,281.82,200.61
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,333.17,246.06
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,388.93,294.11
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,438.51,336.35
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,488.07,377.4
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,534.56,414.82
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,580.0,450.27
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,622.24,482.3
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,662.78,512.17
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,698.82,538.78
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,732.52,562.51
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,761.59,580.94
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,787.87,597.28
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,809.51,611.49
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,828.08,623.64
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,841.37,632.25
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,851.38,638.75
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,856.16,642.24
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,857.62,643.67
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,852.07,639.28
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,843.33,632.92
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,830.04,625.65
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,813.74,616.42
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,790.08,601.39
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,767.97,587.49
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,736.27,566.11
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,702.49,543.24
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,661.06,515.02
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,618.63,484.8
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,570.42,449.39
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,524.55,414.77
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,467.02,370.59
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,411.29,326.38
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,344.66,273.14
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,282.68,221.39
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,207.54,157.48
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,142.13,94.8
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,53.22,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,15.65,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,30.48,19.83
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,42.51,31.56
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,55.73,43.77
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,68.74,55.46
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,107.62,71.53
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,146.93,97.7
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,190.96,131.4
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,234.53,167.3
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,281.23,206.62
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,326.99,245.54
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,374.43,285.34
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,419.08,321.77
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,465.57,358.78
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,508.65,392.95
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,551.51,426.11
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,590.92,456.19
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,629.73,485.23
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,664.19,510.3
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,697.03,533.75
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,726.48,554.57
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,754.07,573.81
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,775.45,589.09
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,794.34,602.37
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,816.21,617.82
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,835.6,631.6
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,842.88,636.88
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,847.08,640.23
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,798.76,607.25
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,743.97,566.77
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,787.49,602.52
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,819.71,626.82
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,765.13,588.7
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,708.56,548.73
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,695.75,541.84
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,676.01,529.11
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,653.09,514.02
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,626.17,495.59
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,574.26,457.3
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,526.44,421.15
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,469.71,376.83
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,414.58,332.41
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,347.67,278.19
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,285.27,225.55
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,208.77,159.99
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,141.81,96.99
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,53.29,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,11.99,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,24.44,15.37
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,30.61,21.69
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,36.42,27.24
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,46.29,29.7
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,90.88,48.57
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,137.93,80.01
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,192.21,123.04
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,242.74,165.87
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,295.31,210.79
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,347.13,255.47
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,399.95,300.0
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,450.07,340.75
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,502.98,382.05
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,549.81,420.47
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,595.65,457.43
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,637.45,489.86
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,677.5,520.37
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,713.84,548.09
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,747.92,573.35
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,776.85,594.26
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,803.0,613.29
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,824.03,628.2
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,842.02,641.12
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,855.5,649.8
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,865.78,656.39
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,870.06,659.62
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,871.04,660.75
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,865.27,657.71
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,856.32,652.64
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,842.59,643.78
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,825.88,632.97
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,806.01,620.33
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,779.69,603.16
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,747.85,582.11
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,713.94,559.46
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,672.8,530.53
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,630.56,499.65
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,583.88,465.75
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,535.02,429.28
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,475.15,382.37
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,417.47,335.83
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,349.93,281.36
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,287.01,228.39
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,207.15,160.19
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,137.13,95.9
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,51.59,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,13.17,0.64
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,27.0,17.85
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,33.95,24.83
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,40.48,31.05
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,53.18,33.54
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,97.97,53.89
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,145.43,86.46
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,200.32,130.5
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,251.73,174.71
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,305.03,220.96
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,356.84,266.65
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,409.6,312.34
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,460.01,354.6
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,510.36,395.58
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,559.83,435.44
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,605.47,471.54
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,648.12,503.78
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,689.32,534.17
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,725.61,560.99
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,759.6,585.0
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,788.71,603.94
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,815.09,620.94
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,836.79,635.91
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,855.43,648.89
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,868.42,656.89
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,878.16,662.82
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,883.26,666.08
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,885.01,667.24
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,881.17,664.78
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,874.03,660.26
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,860.8,651.27
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,844.47,640.33
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,822.66,625.75
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,798.11,609.38
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,770.76,591.7
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,737.17,569.56
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,696.6,541.81
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,654.63,512.59
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,605.17,477.13
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,555.5,440.56
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,499.01,396.83
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,442.15,351.56
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,373.96,297.16
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,310.25,244.07
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,229.41,176.07
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,158.81,111.88
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,72.26,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,13.51,2.37
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,27.04,17.96
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,50.71,39.79
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,73.51,60.74
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,90.52,71.84
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,115.74,91.16
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,124.99,99.85
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,133.45,108.25
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,90.67,71.81
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,43.48,31.58
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,59.94,45.46
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,76.42,59.2
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,59.48,44.68
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,42.55,30.28
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,51.27,37.53
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,60.0,44.73
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,55.16,40.62
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,50.33,36.53
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,51.3,37.3
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,52.28,38.08
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,105.19,81.62
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,158.09,124.28
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,158.78,124.65
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,159.45,125.16
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,123.87,96.39
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,88.17,67.34
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,90.11,69.02
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,92.05,70.66
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,82.32,62.75
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,72.61,54.84
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,82.3,63.06
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,91.99,71.33
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,155.74,124.18
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,221.09,177.65
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,161.21,129.29
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,101.99,80.62
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,92.12,72.65
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,82.24,64.55
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,72.52,56.64
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,62.83,48.63
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,53.14,40.42
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,43.46,32.11
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,33.3,23.32
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,23.15,14.41
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,15.43,7.53
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.71,0.58
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.85,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,22.51,9.92
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,41.21,31.27
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,59.55,49.01
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,77.16,65.79
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,60.54,45.83
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,41.52,31.32
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,40.08,29.98
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,38.63,28.61
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,57.99,45.43
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,77.37,62.01
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,138.71,114.29
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,199.73,165.27
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,205.28,169.1
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,210.55,172.8
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,140.97,114.54
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,68.72,53.35
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,88.61,70.08
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,108.34,86.42
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,170.59,138.21
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,233.23,189.32
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,204.86,165.57
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,176.05,141.68
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,165.0,132.59
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,153.82,123.35
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,145.85,116.79
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,137.82,110.16
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,132.03,105.44
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,126.22,100.71
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,126.27,100.85
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,126.33,101.02
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,191.4,155.22
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,257.68,209.37
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,188.9,153.27
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,120.69,96.91
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,157.01,127.83
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,194.28,159.14
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,104.33,84.06
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,18.34,10.34
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,16.41,8.75
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,14.47,7.11
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,12.06,5.01
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,9.64,2.89
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.71,1.18
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.85,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.96,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.49,6.77
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,33.79,24.88
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,41.3,32.46
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,48.37,39.31
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,70.13,43.57
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,115.19,68.03
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,163.72,104.7
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,216.42,149.76
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,271.57,199.3
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,326.52,249.45
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,380.16,298.57
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,434.7,347.36
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,486.89,393.13
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,542.19,440.0
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,590.09,480.53
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,636.77,519.05
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,679.72,552.96
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,720.78,584.57
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,757.25,613.12
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,791.26,637.8
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,820.58,657.67
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,846.97,675.39
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,868.49,690.76
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,886.85,703.92
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,900.8,712.92
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,911.44,719.8
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,916.08,723.45
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,917.29,724.83
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,913.44,722.75
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,906.17,718.38
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,892.06,708.81
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,874.79,697.3
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,851.79,681.65
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,825.96,663.98
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,793.65,642.45
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,763.3,622.26
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,722.11,592.53
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,679.51,561.47
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,629.53,523.01
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,579.22,483.11
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,519.38,433.85
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,463.81,386.71
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,395.3,329.16
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,331.04,272.98
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,251.83,202.91
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,181.88,137.49
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,84.32,5.41
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,10.81,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,20.25,10.39
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,31.42,22.7
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,37.64,28.95
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,43.5,34.59
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,69.28,39.96
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,115.37,65.41
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,168.23,105.77
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,221.15,150.68
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,273.16,196.85
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,327.67,245.46
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,380.47,292.86
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,433.94,339.84
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,488.32,386.33
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,538.97,428.79
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,586.22,468.14
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,632.3,505.69
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,675.15,539.22
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,716.16,570.64
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,752.97,598.89
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,787.41,623.83
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,816.97,644.0
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,843.72,662.1
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,865.46,677.61
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,884.08,690.99
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,897.75,699.67
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,908.1,706.12
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,912.59,709.61
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,913.67,710.87
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,908.53,708.16
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,900.07,703.27
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,886.39,694.54
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,869.59,683.69
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,844.82,667.41
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,817.48,649.41
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,789.29,629.82
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,754.68,605.58
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,712.39,575.62
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,668.92,544.44
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,618.85,506.64
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,568.55,467.69
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,512.09,422.79
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,454.79,375.87
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,387.09,319.61
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,323.52,264.63
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,245.62,195.99
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,176.71,132.48
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,82.65,15.21
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,9.83,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,23.27,13.18
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,38.24,28.51
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,48.83,38.71
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,58.88,48.12
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,87.42,56.57
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,130.69,81.73
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,176.69,116.67
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,226.97,158.86
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,276.53,201.85
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,329.88,248.35
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,381.61,294.07
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,437.55,342.18
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,487.47,383.87
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,538.08,424.94
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,584.93,463.53
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,630.89,500.61
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,673.34,533.6
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,715.39,565.58
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,750.96,591.89
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,784.28,615.11
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,814.46,635.48
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,842.18,654.02
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,863.88,669.23
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,882.56,682.37
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,897.05,692.97
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,908.36,701.48
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,912.24,704.54
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,912.77,705.42
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,908.84,701.94
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,901.59,696.28
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,887.55,688.35
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,870.42,678.33
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,847.26,663.02
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,825.65,648.91
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,793.21,627.26
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,758.57,603.92
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,716.4,573.65
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,673.0,542.24
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,622.49,504.53
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,574.36,467.64
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,513.0,419.42
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,453.71,371.43
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,386.1,315.87
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,322.64,261.62
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,242.83,192.28
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,172.29,128.69
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,81.82,22.96
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
