Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,282.04,207.89
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,335.76,257.63
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,390.98,307.93
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,448.47,358.84
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,502.27,405.3
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,552.88,447.81
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,602.82,488.37
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,649.5,525.11
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,694.72,559.55
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,736.46,590.36
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,776.19,617.38
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,811.87,640.22
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,845.02,660.83
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,872.95,678.24
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,897.95,693.49
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,918.26,705.42
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,935.36,715.15
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,948.54,722.25
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,958.38,727.18
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,961.91,729.31
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,961.99,729.31
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,956.38,724.87
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,947.4,718.37
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,932.86,709.05
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,915.15,697.75
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,891.88,683.29
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,865.82,666.96
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,833.23,645.57
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,798.37,622.55
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,756.78,594.57
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,718.19,568.5
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,669.6,534.95
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,620.46,499.4
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,562.55,455.0
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,505.66,410.15
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,442.83,360.65
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,380.95,309.72
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,305.65,245.88
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,237.63,185.82
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,151.81,106.23
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,58.57,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,10.7,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,21.5,12.39
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,27.84,19.35
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,33.77,25.08
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,36.8,28.01
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,76.94,41.87
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,122.82,69.19
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,173.55,108.09
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,225.27,152.51
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,279.71,200.79
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,333.26,248.73
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,392.08,300.12
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,444.81,346.12
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,497.69,391.04
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,547.77,431.77
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,597.12,470.64
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,643.26,507.51
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,687.97,542.46
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,729.35,573.36
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,768.71,600.48
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,803.92,625.15
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,836.62,647.93
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,864.23,666.05
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,888.93,682.09
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,909.29,696.11
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,926.51,708.03
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,938.28,715.21
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,946.73,720.22
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,950.06,722.88
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,950.01,723.38
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,943.24,719.73
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,933.23,713.96
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,918.37,704.59
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,900.44,693.18
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,874.13,675.89
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,845.37,656.88
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,812.74,635.73
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,782.54,616.24
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,737.39,584.39
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,691.46,551.73
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,642.36,517.28
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,595.44,482.23
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,532.72,433.8
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,472.42,385.95
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,406.8,332.49
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,344.85,280.26
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,265.6,212.63
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,194.09,150.33
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,119.81,83.19
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,37.0,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.39,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.37,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,27.11,17.76
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,34.06,25.44
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,40.59,31.91
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,44.49,35.78
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,85.46,49.29
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,132.75,79.76
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,184.65,121.49
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,240.25,171.11
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,294.95,221.75
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,349.29,272.32
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,404.77,323.03
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,458.23,370.87
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,512.15,417.68
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,563.62,461.08
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,616.85,504.33
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,664.2,542.78
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,710.31,579.26
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,752.25,610.6
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,792.24,638.99
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,827.68,663.9
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,860.68,686.83
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,889.42,705.24
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,915.37,721.48
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,935.81,735.03
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,953.13,746.41
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,966.78,754.26
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,977.17,759.91
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,980.18,761.52
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,979.77,760.94
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,975.69,756.57
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,968.2,750.02
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,953.15,739.75
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,934.94,727.47
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,911.76,712.28
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,885.71,695.15
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,852.63,673.84
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,821.92,654.16
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,780.56,625.78
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,737.57,595.96
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,687.62,560.88
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,637.12,523.67
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,579.05,478.05
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,524.58,433.96
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,457.55,379.92
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,393.83,326.4
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,316.85,259.51
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,247.06,196.78
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,158.91,115.98
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,74.91,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.19,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,24.78,16.21
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,31.84,23.74
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,38.45,30.27
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,42.17,33.89
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,86.02,48.81
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,132.79,79.79
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,183.62,120.93
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,238.19,169.23
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,292.0,218.19
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,345.24,266.46
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,400.05,315.07
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,452.14,360.93
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,504.53,405.74
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,557.76,449.82
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,607.23,489.8
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,653.43,526.19
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,698.26,560.59
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,738.53,590.92
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,776.59,617.73
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,811.43,642.56
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,843.88,665.59
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,870.1,682.86
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,893.23,697.94
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,913.47,712.29
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,930.7,724.62
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,861.62,674.25
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,780.64,609.07
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,814.49,636.51
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,846.22,661.56
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,896.08,700.91
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,936.21,730.13
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,868.59,682.58
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,797.5,630.77
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,684.19,544.27
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,570.67,455.49
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,473.59,381.02
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,379.48,306.81
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,418.16,340.74
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,451.51,369.48
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,350.53,288.36
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,255.92,210.83
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,222.86,184.35
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,190.57,157.82
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,158.2,130.79
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,126.21,103.44
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,94.0,75.19
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,62.29,47.17
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,34.44,22.01
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.61,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.41,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,16.48,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,30.15,20.1
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,35.5,25.92
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,39.89,30.31
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,46.53,36.5
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,88.43,49.52
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,141.13,94.49
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,181.37,134.69
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,209.75,162.46
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,233.92,185.73
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,295.38,228.89
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,403.66,314.05
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,455.95,360.25
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,508.35,405.52
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,558.61,447.26
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,608.22,487.27
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,653.78,524.26
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,697.87,559.37
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,652.18,518.89
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,586.53,461.57
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,707.13,561.73
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,842.85,666.14
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,732.6,579.16
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,600.57,469.19
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,456.59,358.85
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,301.4,236.2
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,555.43,440.68
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,810.56,635.41
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,811.04,635.99
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,809.33,636.14
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,660.89,520.91
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,512.04,402.18
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,719.51,573.38
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,901.98,713.64
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,877.36,695.97
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,850.28,677.45
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,657.92,531.1
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,464.02,373.89
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,297.34,240.73
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,125.43,98.62
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,292.89,241.79
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,430.84,356.93
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,384.79,318.99
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,340.26,282.14
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,359.04,298.19
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,361.31,298.5
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,291.32,237.25
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,227.22,179.68
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,145.85,106.5
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,67.53,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,24.93,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,12.74,0.18
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,26.11,17.34
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,31.72,23.16
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,37.01,28.25
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,46.72,30.44
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,91.87,49.76
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,142.96,85.07
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,195.16,127.54
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,247.87,174.31
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,303.17,224.31
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,357.22,273.26
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,416.64,325.49
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,470.01,372.38
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,523.46,418.03
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,574.78,460.08
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,625.49,500.35
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,672.01,536.28
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,717.0,570.06
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,758.63,600.06
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,798.23,626.89
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,833.47,651.56
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,866.12,674.33
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,894.27,693.9
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,919.49,711.46
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,939.56,725.13
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,956.4,736.66
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,632.36,501.69
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,274.77,214.94
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,556.55,441.84
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,834.31,649.34
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,786.23,611.88
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,736.74,575.41
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,706.14,553.98
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,680.66,535.86
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,731.75,579.16
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,771.42,613.37
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,477.15,387.15
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,171.0,135.89
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,264.13,214.68
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,358.84,292.39
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,296.28,242.3
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,243.49,199.71
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,215.08,177.12
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,186.84,154.16
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,308.68,258.68
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,386.46,320.74
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,314.03,256.94
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,247.94,197.52
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,164.43,122.28
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,85.74,3.31
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,32.0,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,16.41,3.85
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,32.26,22.97
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,51.06,40.91
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,69.62,58.36
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,85.51,69.33
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,106.96,87.13
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,134.57,102.24
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,185.6,137.98
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,235.23,173.72
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,311.45,235.9
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,366.89,288.11
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,427.85,344.35
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,447.81,366.83
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,458.17,378.41
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,488.18,404.09
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,511.41,422.98
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,611.85,508.9
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,734.59,611.68
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,776.47,643.14
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,816.15,671.63
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,851.86,698.07
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,884.92,722.4
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,913.19,741.64
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,938.44,758.53
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,959.16,773.16
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,976.62,785.42
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,989.39,794.59
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,998.74,801.38
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1002.39,804.14
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1002.56,804.51
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,996.57,800.52
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,987.17,794.21
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,973.03,784.23
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,955.67,772.03
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,931.25,755.03
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,904.01,736.01
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,871.55,714.09
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,836.77,690.32
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,799.11,662.91
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,755.35,630.61
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,705.31,593.69
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,654.64,555.21
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,594.41,505.78
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,538.13,458.38
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,471.62,401.68
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,408.19,346.1
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,332.44,278.47
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,263.37,214.89
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,176.68,135.23
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,95.72,17.11
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,36.09,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,12.41,2.77
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,25.55,17.6
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,31.19,23.45
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,36.48,28.67
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,52.79,31.89
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,102.08,57.54
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,150.69,92.77
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,203.02,136.64
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,255.22,183.24
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,309.85,232.11
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,363.51,279.6
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,417.89,325.88
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,473.4,371.73
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,525.17,413.0
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,574.11,450.52
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,621.76,485.58
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,666.87,520.36
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,710.54,553.46
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,748.93,581.95
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,784.71,606.91
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,818.28,630.61
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,849.49,652.68
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,874.02,669.74
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,895.49,684.76
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,913.68,697.44
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,928.93,708.27
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,939.01,715.15
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,945.99,720.06
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,878.18,674.73
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,799.29,615.63
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,801.88,618.97
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,802.11,619.86
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,855.65,663.24
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,896.67,692.79
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,872.1,677.01
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,845.1,660.16
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,811.38,637.98
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,778.78,616.52
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,737.94,588.82
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,695.84,559.9
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,633.02,514.64
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,570.76,468.34
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,509.33,420.01
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,448.32,370.91
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,402.79,334.35
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,354.87,294.17
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,283.45,232.69
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,217.75,174.58
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,141.67,106.99
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,69.43,17.86
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,25.12,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,18.34,7.54
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,35.84,26.22
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,55.77,44.98
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,72.52,60.62
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,92.21,74.0
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,115.7,92.52
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,126.22,101.83
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,137.48,111.94
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,140.15,113.78
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,142.01,114.87
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,202.22,163.4
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,269.27,216.88
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,315.99,253.62
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,371.65,297.43
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,381.67,304.09
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,392.16,310.8
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,455.12,360.02
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,524.67,413.64
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,630.02,498.79
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,752.64,595.35
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,696.47,546.35
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,624.33,485.04
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,743.14,580.5
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,869.71,675.52
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,787.76,611.38
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,692.6,534.21
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,809.93,627.54
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,924.36,711.6
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,831.14,641.64
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,728.95,561.03
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,691.03,533.43
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,652.16,504.59
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,771.21,601.0
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,874.54,680.23
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,800.86,627.8
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,722.55,568.9
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,722.73,571.76
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,715.64,568.88
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,690.37,550.74
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,662.98,530.91
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,606.57,488.99
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,549.92,446.39
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,483.07,393.39
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,425.06,346.32
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,363.81,296.9
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,306.13,249.01
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,241.01,193.89
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,175.24,137.39
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,109.97,80.81
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,47.05,13.83
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,17.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,20.73,9.73
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,36.8,26.38
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,56.33,44.39
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,72.72,59.43
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,92.51,72.76
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,115.37,90.84
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,111.28,87.77
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,105.51,83.52
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,112.04,88.66
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,118.5,93.67
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,108.67,85.07
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,98.51,76.3
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,157.95,124.49
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,217.5,171.72
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,170.44,133.67
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,121.6,94.15
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,98.23,75.13
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,74.58,55.79
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,133.85,103.64
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,193.14,150.42
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,245.76,191.51
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,298.88,232.48
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,320.68,249.11
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,342.73,266.02
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,295.49,229.71
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,247.61,192.71
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,242.78,188.8
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,237.87,184.75
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,363.85,283.07
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,489.11,377.55
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,461.73,356.68
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,433.9,336.1
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,281.96,220.18
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,128.43,98.71
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,111.2,85.24
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,93.97,71.48
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,361.45,291.83
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,617.33,488.57
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,675.19,535.27
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,713.02,565.98
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,666.74,533.27
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,619.88,499.42
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,571.44,462.03
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,520.46,421.8
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,457.67,372.43
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,397.74,323.46
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,326.97,263.93
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,262.14,207.29
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,178.99,134.61
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,102.66,43.12
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,38.28,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,20.15,10.41
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,30.36,21.62
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,36.18,27.4
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,41.63,32.57
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,67.29,38.91
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,112.82,64.29
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,160.47,100.02
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,215.64,146.78
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,267.76,193.6
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,322.36,243.04
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,375.86,291.39
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,430.62,339.81
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,482.81,385.23
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,538.39,431.85
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,587.9,471.82
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,636.23,509.54
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,681.57,543.33
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,725.51,574.76
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,764.9,600.93
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,802.01,623.51
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,836.14,646.35
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,867.9,667.37
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,893.94,683.04
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,917.15,696.7
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,936.91,709.29
