Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,953.68,719.9
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,963.12,724.31
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,969.34,726.72
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,972.1,727.12
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,971.66,725.45
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,918.54,689.52
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,856.05,645.77
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,811.49,614.71
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,767.64,583.62
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,729.73,557.05
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,691.1,529.72
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,701.19,540.82
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,708.47,549.26
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,622.63,486.72
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,545.32,429.6
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,479.45,382.05
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,424.1,340.95
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,377.1,304.76
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,332.17,269.37
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,285.71,233.07
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,240.4,196.4
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,188.08,152.35
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,139.13,110.13
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,83.55,61.97
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,35.11,13.73
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,14.08,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,11.8,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,21.34,11.88
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,32.93,24.03
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,39.06,30.14
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,44.81,35.64
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,72.79,43.22
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,117.22,69.09
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,163.92,104.47
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,214.67,147.25
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,269.25,195.65
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,322.72,243.48
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,374.61,289.77
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,427.71,336.03
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,479.52,379.99
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,531.65,422.89
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,580.42,461.94
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,630.86,501.0
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,675.82,534.98
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,719.51,567.15
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,759.16,595.06
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,796.93,620.08
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,830.65,642.84
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,862.03,663.82
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,888.89,680.64
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,913.03,695.55
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,932.53,708.18
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,949.07,718.86
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,960.56,725.29
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,968.92,729.73
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,971.5,731.8
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,970.86,731.89
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,965.57,729.02
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,957.12,724.19
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,941.43,714.58
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,922.78,703.1
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,899.47,688.49
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,878.45,675.53
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,846.28,655.6
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,812.0,634.1
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,771.41,607.02
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,729.35,578.59
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,680.7,545.07
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,631.6,510.02
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,577.69,468.55
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,522.18,424.9
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,457.54,374.07
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,395.94,323.77
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,323.73,262.68
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,257.69,204.89
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,176.85,134.59
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,103.54,54.1
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,38.2,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.77,15.12
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.4,27.21
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.0,37.41
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,57.03,46.84
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,80.34,51.92
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,116.38,72.68
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,163.56,106.44
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,222.19,153.64
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,277.53,203.29
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,331.78,252.39
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,384.97,299.79
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,439.33,346.99
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,491.43,391.61
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,543.72,435.06
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,595.69,477.07
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,643.73,515.01
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,688.87,550.37
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,732.6,584.0
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,772.38,612.17
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,810.1,637.64
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,781.37,613.39
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,739.99,577.23
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,831.03,648.48
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,924.97,713.58
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,943.27,724.9
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,958.54,734.72
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,892.77,687.3
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,815.1,625.02
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,903.41,694.35
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,979.59,746.08
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,973.32,740.05
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,963.87,732.72
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,948.08,722.6
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,929.32,710.58
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,860.74,663.9
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,785.9,611.93
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,806.29,629.59
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,815.51,638.19
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,774.12,609.79
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,731.45,580.57
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,617.55,496.71
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,506.61,411.11
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,455.42,371.48
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,406.03,332.08
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,354.4,291.24
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,304.13,250.08
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,246.9,201.65
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,193.72,155.25
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,132.82,101.6
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,69.34,37.56
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,26.26,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.18,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,25.93,16.44
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,34.25,25.35
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,38.95,30.11
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,43.4,34.37
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,80.04,45.12
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,127.86,74.56
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,180.71,115.87
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,233.75,161.14
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,275.23,201.28
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,309.46,235.09
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,378.01,293.34
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,450.61,354.01
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,506.83,401.04
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,559.24,443.76
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,609.39,483.37
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,658.67,521.03
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,704.04,554.65
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,747.85,586.15
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,787.76,612.73
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,825.53,637.27
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,859.75,660.28
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,891.43,681.46
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,918.25,697.94
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,942.2,712.42
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,961.87,725.37
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,978.42,736.32
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,989.47,742.33
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,997.23,746.27
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,999.32,747.49
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,998.06,746.66
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,991.69,743.14
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,982.06,737.63
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,966.85,728.01
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,948.57,716.49
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,923.75,701.14
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,896.26,684.02
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,863.64,662.88
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,833.65,643.54
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,791.39,615.42
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,747.69,586.07
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,698.48,552.68
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,648.8,518.32
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,591.1,474.66
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,536.87,432.52
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,472.55,382.82
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,411.15,333.5
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,338.53,272.95
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,271.97,215.37
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,190.94,145.3
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,118.73,69.86
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,44.13,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.25,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,24.43,15.38
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,34.87,25.89
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,40.44,31.33
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,45.67,36.19
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,83.71,48.01
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,129.8,76.8
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,177.48,113.57
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,229.41,157.17
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,284.58,205.47
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,338.57,252.78
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,391.05,298.43
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,444.65,343.82
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,496.58,386.68
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,548.69,428.36
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,599.89,467.96
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,646.78,503.28
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,690.85,535.74
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,733.55,566.41
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,772.99,593.11
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,810.48,617.48
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,843.75,639.53
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,874.66,659.88
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,900.45,675.44
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,923.51,689.14
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,942.42,701.41
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,958.37,711.82
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,969.84,719.38
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,978.19,725.03
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,980.65,726.98
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,979.9,727.01
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,973.11,721.84
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,963.17,714.81
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,947.84,705.19
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,929.56,693.76
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,905.84,679.31
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,884.63,666.61
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,851.9,646.8
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,817.08,625.48
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,776.12,598.49
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,733.74,570.27
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,684.77,537.22
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,638.19,504.73
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,581.85,462.52
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,526.43,420.01
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,462.02,371.06
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,400.59,322.49
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,328.75,263.21
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,262.84,206.87
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,183.22,138.82
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,112.79,68.55
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,41.36,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,8.36,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.03,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,23.68,14.6
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,33.62,24.28
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,39.25,29.57
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,45.28,34.96
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,85.09,47.17
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,130.76,75.92
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,178.27,112.76
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,229.32,155.57
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,283.72,201.99
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,336.98,247.09
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,389.06,290.34
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,442.12,332.75
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,493.17,372.94
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,544.43,411.8
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,595.76,448.81
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,643.77,482.21
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,688.38,513.01
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,731.62,541.82
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,771.02,564.66
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,808.48,585.39
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,841.8,604.95
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,872.74,622.8
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,899.06,636.36
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,922.64,648.1
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,941.51,659.22
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,957.41,668.65
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,968.3,674.93
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,976.04,679.48
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,978.33,681.13
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,977.4,681.05
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,970.55,678.62
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,960.57,674.44
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,945.59,666.29
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,927.67,656.47
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,902.89,643.37
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,875.57,628.65
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,847.66,611.77
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,812.71,590.3
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,772.34,566.0
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,730.61,540.5
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,681.72,509.07
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,632.42,476.66
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,579.11,439.37
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,524.4,400.09
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,461.54,355.78
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,401.53,311.32
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,331.07,256.09
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,266.35,203.1
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,189.14,139.44
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,121.29,74.23
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,44.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.23,2.17
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.27,19.4
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.09,29.03
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,48.36,37.63
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,60.09,48.15
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,92.83,56.53
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,130.17,80.51
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,178.3,123.74
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,219.81,162.23
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,266.37,195.75
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,333.68,247.73
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,373.47,282.16
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,407.5,310.33
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,450.91,344.01
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,491.3,374.07
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,527.02,399.69
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,559.7,422.19
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,631.61,475.63
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,715.76,536.38
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,753.2,560.96
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,788.75,583.38
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,820.54,603.47
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,850.27,622.05
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,874.44,637.36
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,895.96,650.98
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,861.85,626.72
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,819.6,594.07
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,830.18,601.19
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,839.01,606.7
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,897.22,650.61
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,948.1,684.09
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,891.43,647.53
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,828.77,603.23
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,725.88,531.98
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,632.12,465.19
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,617.56,456.9
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,601.43,446.92
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,636.82,476.83
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,673.73,506.81
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,616.67,467.21
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,561.3,428.78
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,507.48,390.66
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,463.7,358.97
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,415.24,323.72
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,367.71,288.36
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,316.48,249.61
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,267.29,211.18
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,214.14,168.0
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,164.18,126.37
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,109.5,80.73
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,52.9,31.22
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,20.89,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.23,3.07
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,36.45,25.52
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,52.57,40.8
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,69.0,55.87
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,88.12,67.48
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,106.43,72.78
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,138.12,91.88
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,180.66,129.09
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,222.68,166.79
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,262.43,199.15
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,312.96,240.89
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,370.01,287.1
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,435.6,340.17
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,483.33,379.09
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,531.95,417.69
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,579.2,454.71
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,630.73,494.01
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,673.24,526.18
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,714.78,556.97
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,752.94,583.61
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,789.68,607.82
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,822.22,629.47
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,852.74,649.55
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,878.09,664.96
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,900.99,678.63
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,919.03,689.92
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,934.37,699.41
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,944.93,704.78
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,952.59,708.32
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,953.65,708.51
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,951.72,706.87
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,867.65,649.78
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,778.29,583.89
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,788.1,593.34
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,794.66,599.77
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,825.96,625.27
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,847.55,641.14
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,814.33,619.11
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,779.4,596.29
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,737.81,568.61
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,695.34,539.87
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,645.87,505.54
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,596.42,470.49
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,539.95,428.43
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,484.83,386.41
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,419.0,336.2
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,359.53,289.17
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,290.96,232.89
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,228.52,180.07
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,158.36,120.66
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,97.02,63.84
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,34.0,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.83,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,18.04,4.74
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,36.65,25.98
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,55.52,43.65
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,73.15,59.81
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,93.91,73.91
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,117.81,91.38
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,140.4,107.85
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,185.03,136.14
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,248.85,181.74
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,281.05,212.35
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,299.86,230.92
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,347.33,267.88
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,410.61,317.77
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,458.88,355.94
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,505.18,391.42
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,387.15,301.35
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,250.74,193.04
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,397.51,306.92
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,557.63,425.53
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,593.7,450.44
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,630.74,476.44
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,632.66,476.54
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,632.0,474.91
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,667.64,500.25
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,703.97,525.65
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,705.57,526.36
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,705.75,526.33
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,723.03,539.51
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,739.45,552.04
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,718.58,536.99
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,696.38,521.19
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,583.91,439.72
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,469.88,355.14
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,635.66,483.94
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,788.41,597.63
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,640.55,488.16
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,498.21,380.62
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,407.72,314.22
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,327.36,253.43
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,469.05,368.17
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,589.22,462.47
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,568.64,448.7
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,543.53,431.92
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,487.68,388.88
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,434.66,347.4
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,379.28,304.39
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,325.94,261.69
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,264.13,210.83
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,207.25,162.74
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,138.19,104.44
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,82.38,53.97
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,30.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.86
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,7.24
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,49.27,35.95
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,69.61,52.68
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,111.06,86.65
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,151.71,119.37
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,174.58,137.05
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,198.0,155.03
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,161.92,125.94
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,124.32,95.59
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,224.91,175.22
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,322.25,249.92
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,329.48,254.79
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,336.4,259.67
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,344.85,265.8
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,353.24,271.89
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,264.06,203.51
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,171.35,131.29
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,259.06,199.76
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,347.56,267.04
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,273.92,210.64
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,199.5,153.2
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,423.49,327.54
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,646.59,490.9
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,522.06,398.46
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,389.32,298.84
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,294.88,227.83
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,206.87,159.89
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,275.15,213.76
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,352.61,273.36
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,307.45,238.87
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,270.48,210.75
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,238.4,186.53
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,206.41,162.01
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,200.13,157.58
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,193.9,153.12
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,164.59,129.87
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,135.5,106.58
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,119.6,93.98
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,103.67,81.16
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,87.16,67.81
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,70.59,54.15
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,55.01,40.96
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,39.6,27.73
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,26.55,16.41
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,13.5,4.73
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,12.29,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.43,7.89
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,29.6,20.1
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,38.77,28.92
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,44.12,34.01
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,63.04,39.45
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,102.78,59.19
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,147.89,90.7
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,194.21,127.99
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,244.47,170.82
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,297.48,217.37
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,349.09,262.61
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,399.53,306.3
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,451.19,349.92
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,501.13,390.95
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,551.19,430.82
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,600.84,469.28
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,646.88,504.1
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,690.05,536.75
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,731.84,567.39
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,658.22,506.1
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,563.72,427.65
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,616.42,467.49
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,673.27,509.11
