Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,790.06,600.48
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,912.48,687.46
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,789.16,596.97
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,645.06,484.6
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,647.88,486.77
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,649.92,487.6
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,377.96,289.33
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,98.02,72.25
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,331.71,255.83
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,563.95,427.9
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,751.3,572.65
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,913.28,689.16
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,888.54,672.11
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,861.45,654.92
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,828.87,634.82
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,794.42,613.25
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,645.1,504.45
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,501.12,393.49
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,462.31,366.25
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,423.06,337.61
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,477.34,383.18
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,511.75,411.6
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,450.41,363.98
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,391.82,317.35
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,324.93,261.94
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,262.99,208.89
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,188.06,144.62
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,124.5,86.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,55.99,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,12.29,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.34,8.74
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,29.81,20.61
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,39.43,29.81
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,44.3,34.49
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,65.62,40.44
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,106.23,61.5
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,152.26,94.27
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,199.61,132.93
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,250.53,176.59
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,305.19,224.19
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,358.47,270.06
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,409.95,313.54
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,462.44,356.25
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,513.1,395.62
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,563.97,433.13
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,611.74,466.77
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,660.99,499.51
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,704.66,528.32
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,746.99,554.9
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,785.48,576.37
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,822.09,596.21
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,854.58,615.92
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,884.76,634.1
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,909.93,648.8
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,932.4,661.92
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,950.19,673.52
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,965.07,683.53
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,978.32,692.52
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,988.52,699.77
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,990.98,702.63
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,990.24,703.77
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,983.05,701.06
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,972.76,696.59
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,957.93,688.37
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,940.18,678.45
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,915.24,664.04
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,887.84,648.12
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,860.75,632.37
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,826.52,611.83
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,785.21,587.2
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,742.65,561.28
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,694.83,531.57
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,646.55,500.81
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,592.64,462.74
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,537.26,422.39
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,474.78,376.42
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,414.99,330.58
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,345.22,274.63
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,280.96,220.99
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,203.8,155.96
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,136.95,95.85
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,61.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,13.76,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.73,10.98
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,31.88,22.21
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,41.51,31.31
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,47.15,36.53
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,70.15,43.21
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,109.25,64.12
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,153.82,95.85
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,199.61,132.7
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,249.45,174.79
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,298.93,217.9
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,353.96,265.05
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,404.05,307.71
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,455.44,350.37
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,504.93,390.31
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,554.66,429.21
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,601.94,465.36
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,651.2,501.89
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,694.56,534.06
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,736.64,564.31
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,774.31,588.8
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,810.06,611.69
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,842.01,632.97
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,871.68,652.63
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,896.16,667.73
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,917.9,681.0
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,935.75,692.72
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,950.78,702.65
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,877.37,652.77
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,791.88,587.81
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,812.52,603.92
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,831.4,618.14
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,894.47,667.86
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,946.88,704.47
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,930.66,694.06
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,911.74,682.42
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,772.78,585.61
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,633.29,481.03
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,719.67,551.63
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,788.65,605.58
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,716.71,554.94
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,646.93,504.24
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,567.91,446.2
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,497.39,393.19
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,447.28,355.17
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,390.96,311.73
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,388.31,310.76
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,371.05,297.09
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,307.93,245.44
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,249.17,195.93
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,178.03,135.81
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,116.08,81.17
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,53.44,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,14.74,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.29,12.48
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.24,25.78
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,48.54,37.25
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,56.64,44.7
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,82.32,53.97
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,120.18,75.67
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,163.03,106.46
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,206.32,141.03
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,253.72,180.54
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,301.05,221.13
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,350.98,263.53
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,399.45,304.2
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,449.76,345.36
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,497.67,383.68
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,548.82,423.25
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,595.92,459.24
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,644.35,495.38
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,686.86,526.9
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,729.29,557.67
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,767.39,582.55
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,804.07,606.14
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,835.98,627.66
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,865.68,647.65
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,892.25,664.2
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,916.44,679.11
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,934.28,690.83
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,949.28,700.75
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,957.47,706.57
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,962.61,710.51
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,963.92,711.75
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,962.19,711.12
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,955.2,707.42
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,945.29,701.9
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,929.09,691.69
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,915.48,683.38
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,890.16,667.43
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,862.56,649.98
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,830.27,629.99
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,796.11,608.56
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,754.64,580.83
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,715.03,554.19
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,667.34,521.83
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,619.5,488.09
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,564.08,446.71
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,509.8,405.3
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,448.57,358.06
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,390.13,311.59
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,322.45,256.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,258.61,202.92
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,187.26,142.68
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,125.24,88.13
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,57.8,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,14.74,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,26.39,15.21
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,43.87,32.13
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,57.77,44.84
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,68.23,54.27
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,91.39,64.1
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,116.9,76.25
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,158.71,104.12
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,202.23,138.03
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,251.87,178.4
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,298.5,217.69
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,347.69,258.59
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,386.78,292.18
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,413.27,313.89
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,469.93,358.08
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,539.51,411.84
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,587.52,447.19
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,633.16,480.14
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,674.92,510.34
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,715.67,539.22
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,753.33,563.72
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,789.72,586.41
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,821.35,607.28
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,850.95,626.78
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,874.77,642.44
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,897.77,657.65
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,762.54,562.84
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,606.17,445.43
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,620.0,456.27
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,633.44,465.68
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,795.47,587.92
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,944.48,691.35
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,939.46,687.73
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,931.51,683.75
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,731.69,545.92
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,522.53,390.05
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,700.13,528.58
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,847.65,635.46
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,734.81,555.82
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,615.35,467.71
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,666.14,510.0
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,700.04,537.88
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,600.59,465.4
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,506.23,395.0
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,457.67,359.08
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,409.98,322.85
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,359.09,284.08
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,302.09,239.56
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,247.79,195.7
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,196.87,153.38
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,140.82,106.38
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,90.3,62.82
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,41.86,1.15
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,12.06,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,24.04,13.71
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,42.97,31.53
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,61.65,48.46
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,79.22,64.08
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,101.6,77.34
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,125.43,95.87
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,148.84,114.73
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,142.87,110.88
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,135.07,105.36
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,182.11,141.74
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,235.08,182.18
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,274.28,211.57
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,315.87,242.55
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,381.24,291.93
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,455.61,347.7
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,473.6,359.71
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,491.84,371.69
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,593.37,450.74
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,720.51,545.79
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,757.79,569.48
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,793.37,592.51
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,823.42,612.49
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,851.32,631.03
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,875.67,646.31
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,897.58,659.97
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,915.6,672.03
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,930.94,682.43
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,618.96,467.45
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,273.63,204.57
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,622.16,474.39
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,948.89,700.38
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,495.28,380.59
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,32.92,20.29
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,416.98,323.22
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,786.88,588.45
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,765.51,573.0
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,741.29,558.31
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,767.12,580.84
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,781.71,592.9
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,531.57,410.37
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,278.9,213.77
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,190.99,146.77
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,113.58,85.79
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,100.19,75.5
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,86.77,64.99
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,73.33,54.54
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,59.92,43.89
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,47.34,33.59
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,34.76,23.11
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,24.12,14.1
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,13.5,4.98
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.06,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,23.87,13.93
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,32.38,22.58
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,39.96,29.68
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,44.35,33.75
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,77.29,44.02
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,118.37,68.17
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,164.54,102.19
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,211.03,140.33
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,260.98,182.84
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,314.52,228.73
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,366.75,273.1
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,417.09,315.27
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,468.48,357.15
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,518.17,396.93
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,567.96,435.64
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,614.14,469.9
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,661.29,503.76
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,703.22,532.84
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,743.78,559.62
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,779.68,581.68
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,813.48,602.01
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,843.95,620.58
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,872.15,637.42
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,895.46,650.21
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,916.12,661.23
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,933.06,671.12
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,947.23,679.31
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,956.68,684.57
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,963.21,688.12
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,963.93,690.33
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,961.67,690.78
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,952.78,686.38
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,946.41,683.6
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,930.51,674.88
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,911.92,664.53
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,885.63,649.62
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,857.21,633.19
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,824.83,613.91
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,790.65,593.26
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,753.71,569.74
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,712.79,543.18
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,571.38,441.35
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,439.48,342.03
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,453.07,355.11
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,449.96,354.31
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,394.75,311.98
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,342.21,270.85
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,283.63,223.81
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,228.99,178.61
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,167.64,127.38
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,113.03,80.47
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,49.26,11.89
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,12.06,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,24.14,14.34
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,43.14,32.02
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,61.78,49.03
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,80.21,65.54
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,97.2,75.7
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,119.93,93.94
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,143.49,112.82
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,92.26,71.03
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,31.87,21.2
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,44.45,31.65
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,57.05,42.0
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,61.42,45.37
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,65.79,48.72
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,161.66,126.17
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,256.4,200.42
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,242.25,188.38
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,227.36,176.14
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,231.86,179.44
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,236.37,182.72
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,243.16,187.79
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,249.99,192.92
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,303.99,234.2
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,358.63,275.23
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,271.75,209.08
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,183.64,141.0
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,209.08,161.07
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,234.69,180.91
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,211.7,162.75
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,188.55,144.56
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,185.32,142.15
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,182.05,139.68
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,236.37,182.12
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,291.32,224.4
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,274.76,211.79
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,258.12,199.31
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,259.39,200.73
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,260.69,202.17
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,153.06,118.39
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,48.36,34.16
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,44.48,31.14
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,40.6,28.05
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,82.23,62.62
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,125.88,98.78
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,101.17,78.76
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,76.5,58.6
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,64.76,49.09
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,53.14,39.49
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,42.01,30.06
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,30.89,20.5
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,21.22,12.11
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,3.7
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.49
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.8
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,23.64,15.47
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,29.92,19.84
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,32.82,22.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,35.73,24.66
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,58.96,43.98
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,82.22,62.99
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,89.86,69.03
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,97.5,75.03
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,85.65,64.97
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,73.55,54.81
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,126.94,97.65
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,179.87,139.16
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,298.18,230.61
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,422.55,323.12
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,445.66,338.66
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,468.91,354.54
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,446.74,336.66
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,422.16,317.15
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,350.18,263.85
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,275.51,207.85
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,406.59,305.63
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,540.56,400.91
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,456.58,339.63
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,366.88,274.04
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,318.6,238.95
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,269.82,202.84
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,522.34,394.0
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,764.29,564.97
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,718.58,531.65
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,664.9,494.58
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,562.08,421.02
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,451.85,340.24
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,674.64,513.66
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,858.01,646.2
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,770.9,586.15
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,681.77,521.49
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,649.76,500.19
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,616.07,477.02
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,563.51,439.43
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,512.1,402.11
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,461.94,364.65
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,412.54,327.05
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,352.82,281.37
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,304.0,242.84
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,251.74,200.49
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,202.55,159.5
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,147.9,113.48
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,98.2,70.77
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,46.66,17.32
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.14,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.07,16.04
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,35.19,24.87
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,43.81,32.85
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,49.88,38.32
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,86.05,50.06
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,122.62,84.68
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,140.4,109.03
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,179.77,137.8
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,225.46,171.84
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,263.82,201.51
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,305.1,233.39
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,365.54,278.05
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,460.19,350.07
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,507.31,386.46
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,554.75,422.25
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,599.83,455.42
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,644.92,487.71
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,686.3,518.04
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,726.59,546.88
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,762.28,570.04
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,796.03,591.73
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,826.88,612.17
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,855.68,631.21
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,879.72,647.83
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,901.33,662.93
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,796.95,588.92
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,675.27,496.55
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,814.6,602.91
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,946.96,694.93
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,947.85,695.17
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,945.88,694.7
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,742.48,553.01
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,518.88,385.59
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,720.62,541.56
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,889.71,662.97
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,736.55,553.1
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,574.83,432.3
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,292.97,226.08
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,17.4,8.36
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,274.11,216.88
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,521.7,405.31
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,551.14,430.1
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,562.38,442.66
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,327.45,261.46
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,87.71,66.28
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,74.79,56.3
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,49.27,35.43
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,36.69,24.84
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,26.06,15.81
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,15.43,6.71
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.71,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.71,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,15.43,7.31
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,26.54,17.49
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,37.66,27.6
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,51.21,39.66
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,64.48,48.66
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,39.11,27.33
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,13.51,5.74
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,65.74,49.34
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,116.4,90.75
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,175.93,137.67
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,239.99,187.41
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,289.66,225.17
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,339.02,262.51
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,360.07,278.09
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,375.36,289.06
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,415.27,318.27
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,461.39,351.52
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,408.36,310.25
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,346.16,262.09
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,488.74,369.26
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,640.9,477.85
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,611.73,454.17
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,576.64,427.33
