Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,743.75,555.23
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,917.81,675.31
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,935.44,685.06
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,950.35,694.67
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,959.72,699.93
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,966.17,703.44
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,968.16,705.56
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,967.19,705.92
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,805.52,596.62
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,626.0,464.24
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,520.71,390.32
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,407.64,307.79
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,662.28,505.94
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,876.3,657.77
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,845.02,635.58
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,811.82,614.25
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,597.86,461.14
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,386.57,298.41
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,518.13,405.96
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,615.84,483.34
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,577.32,454.11
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,537.46,424.27
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,477.69,378.79
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,420.33,333.91
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,351.14,278.0
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,287.47,225.09
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,214.74,164.7
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,152.74,111.66
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,73.57,36.27
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.85,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.71,1.01
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,52.65,39.47
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,94.45,74.42
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,160.85,115.36
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,278.09,201.16
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,294.66,224.44
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,288.49,225.24
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,367.05,284.25
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,485.4,374.68
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,534.99,413.82
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,584.73,452.46
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,632.27,487.62
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,681.43,522.84
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,637.42,487.14
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,573.14,435.15
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,581.73,440.7
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,585.51,442.13
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,589.61,445.0
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,592.42,446.9
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,508.1,385.12
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,419.78,319.16
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,601.36,458.31
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,785.0,591.67
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,895.99,676.04
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,996.63,745.2
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,850.03,642.15
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,682.44,515.03
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,747.09,565.45
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,809.28,611.86
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,594.51,454.68
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,373.57,286.13
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,660.74,513.9
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,901.22,686.72
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,707.45,548.03
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,506.13,393.81
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,653.01,513.22
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,762.66,596.9
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,715.49,563.72
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,667.76,530.85
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,461.99,372.17
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,266.96,214.4
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,375.05,305.38
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,447.33,362.81
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,379.77,306.61
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,316.9,253.34
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,243.43,190.76
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,178.41,133.64
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,100.92,55.77
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,23.66,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.48,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.41,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.3,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.75,0.21
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,22.19,13.58
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,37.66,26.85
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,24.14,15.09
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,61.88,46.9
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,112.53,89.03
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,88.08,68.26
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,62.89,47.04
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,60.48,44.92
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,58.07,42.82
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,95.35,73.32
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,132.19,102.98
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,111.69,86.15
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,91.05,69.26
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,119.17,92.08
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,147.41,114.78
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,170.31,133.1
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,193.43,151.52
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,246.2,193.18
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,299.38,234.56
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,343.65,268.72
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,391.88,305.56
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,339.24,265.1
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,289.53,226.76
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,274.29,215.17
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,258.9,203.33
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,276.58,217.5
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,294.41,231.72
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,294.79,232.35
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,295.16,233.05
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,296.39,234.56
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,297.58,236.08
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,312.64,249.16
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,319.53,255.87
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,332.38,267.53
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,344.0,278.18
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,238.63,193.62
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,131.95,105.57
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,88.85,70.08
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,47.34,35.09
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,40.56,29.47
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,33.79,23.73
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,27.5,18.32
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,21.22,12.82
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,15.43,7.66
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.64,2.47
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,18.55,6.1
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,35.58,25.44
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,51.6,40.6
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,68.67,56.38
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,86.78,67.99
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,112.3,86.35
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,140.19,104.42
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,182.3,135.19
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,220.64,167.53
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,259.71,200.64
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,300.24,234.39
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,342.43,269.09
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,381.11,300.62
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,419.47,331.16
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,469.03,370.93
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,529.27,418.69
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,558.62,440.17
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,584.36,458.33
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,613.02,479.31
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,639.88,498.55
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,527.35,410.22
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,401.97,310.19
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,559.73,433.59
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,729.57,560.12
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,627.04,480.96
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,514.06,393.56
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,489.95,375.88
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,464.87,356.99
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,363.96,280.67
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,258.14,199.25
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,557.46,434.21
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,852.04,648.44
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,850.19,646.22
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,846.12,644.71
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,586.98,455.4
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,315.14,244.87
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,529.86,416.91
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,721.85,562.72
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,665.31,519.96
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,617.89,484.9
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,467.42,369.91
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,324.94,257.36
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,508.89,408.99
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,647.71,518.6
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,522.97,421.41
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,405.85,329.15
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,355.43,290.2
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,307.59,251.9
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,257.56,210.46
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,209.94,169.94
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,157.89,125.1
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,109.76,82.9
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,60.5,35.53
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,14.94,4.48
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,29.77,20.45
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,37.22,27.79
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,43.63,33.9
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,58.93,37.62
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,98.99,57.12
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,141.29,86.16
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,188.2,123.67
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,236.14,164.82
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,286.99,209.18
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,340.51,256.06
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,392.51,301.07
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,443.51,343.79
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,495.05,385.59
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,543.95,425.43
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,592.89,464.28
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,639.82,499.73
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,688.17,535.15
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,729.99,566.22
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,770.37,594.35
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,804.78,616.86
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,836.59,637.39
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,866.32,657.6
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,893.77,676.22
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,911.85,687.12
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,924.6,694.48
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,939.69,704.57
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,952.17,712.97
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,953.68,714.36
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,949.86,712.35
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,843.05,635.1
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,730.14,550.61
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,692.66,524.25
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,647.08,491.52
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,769.2,585.79
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,873.21,663.79
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,852.52,648.75
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,829.4,632.98
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,667.49,513.25
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,501.56,387.37
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,340.9,265.78
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,188.05,145.32
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,414.8,330.38
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,611.61,480.58
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,560.3,441.21
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,506.22,401.02
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,445.91,355.28
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,388.57,310.55
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,323.6,258.5
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,263.74,209.11
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,196.77,153.3
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,131.16,97.89
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,71.32,43.07
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.83,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,22.13,9.67
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.77,23.27
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,43.81,32.73
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,53.32,41.43
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,83.92,60.89
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,117.08,86.72
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,143.97,100.63
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,185.77,128.07
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,228.07,160.15
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,280.73,202.06
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,307.79,231.89
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,318.64,245.16
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,383.45,294.24
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,478.63,367.77
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,524.9,404.01
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,573.97,441.47
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,573.83,438.64
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,558.95,423.55
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,570.0,430.71
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,577.49,434.88
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,681.9,516.38
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,800.65,605.77
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,727.43,546.66
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,638.18,475.5
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,771.85,579.0
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,912.17,679.62
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,929.73,690.09
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,944.83,699.84
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,849.57,630.08
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,742.97,548.11
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,858.86,636.96
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,965.57,711.56
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,959.22,706.45
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,950.06,700.5
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,794.54,592.16
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,627.79,468.53
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,758.49,570.18
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,864.49,647.55
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,832.08,626.54
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,798.03,605.34
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,755.28,576.98
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,711.88,547.92
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,664.07,514.7
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,616.25,480.71
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,476.03,374.12
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,346.23,272.89
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,367.5,291.87
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,386.6,306.79
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,325.23,257.48
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,268.05,210.61
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,202.01,156.09
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,143.22,106.5
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,78.78,48.59
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,17.87,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,22.53,10.75
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,37.48,26.79
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,52.27,40.59
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,66.51,53.66
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,77.01,54.4
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,107.4,70.8
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,143.17,94.26
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,186.31,126.38
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,225.61,164.99
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,253.22,191.98
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,293.1,222.63
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,335.48,254.58
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,368.15,278.86
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,399.44,301.34
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,426.04,321.19
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,454.73,342.14
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,455.08,341.54
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,451.12,337.71
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,462.85,346.29
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,476.07,355.64
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,509.66,379.38
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,546.94,405.28
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,579.18,428.72
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,612.23,452.7
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,571.63,423.09
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,526.61,390.45
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,514.1,381.43
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,500.86,371.63
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,497.56,369.13
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,493.92,366.35
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,581.53,430.68
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,664.25,489.7
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,579.83,428.46
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,487.42,361.67
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,608.28,452.47
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,726.0,536.67
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,657.46,487.59
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,581.38,434.16
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,645.38,485.68
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,701.34,529.74
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,515.31,393.75
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,333.4,255.6
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,282.97,218.51
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,233.51,180.83
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,206.32,160.32
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,172.88,134.5
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,148.13,115.32
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,123.72,96.04
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,99.66,76.67
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,75.9,57.17
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,55.32,39.98
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,34.32,22.24
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,19.31,8.47
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.91,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,19.31,8.7
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,33.41,23.07
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,51.82,39.76
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,69.96,56.04
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,88.77,68.67
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,109.16,84.68
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,133.77,103.15
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,165.0,126.83
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,208.07,152.92
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,277.21,202.08
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,326.82,241.32
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,385.82,288.21
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,433.83,327.32
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,482.47,366.0
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,528.87,401.98
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,575.49,437.23
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,618.24,468.73
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,659.18,498.19
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,628.41,472.5
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,579.19,432.58
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,685.01,514.04
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,805.51,602.05
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,835.47,619.87
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,863.64,636.95
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,887.59,651.44
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,909.44,664.46
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,925.81,675.37
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,939.76,684.83
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,953.6,693.49
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,964.83,700.51
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,776.62,571.47
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,572.83,421.35
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,673.53,497.27
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,765.53,563.83
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,847.3,625.76
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,913.43,672.61
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,889.65,657.69
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,860.77,640.05
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,707.2,532.83
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,559.23,423.51
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,642.15,490.07
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,707.2,541.16
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,660.02,508.09
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,612.83,475.24
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,466.72,365.11
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,323.05,253.75
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,360.86,285.76
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,387.59,306.88
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,325.62,257.31
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,267.92,210.29
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,202.5,156.46
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,137.77,102.48
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,81.64,52.58
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,20.24,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.11,11.06
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.34,23.74
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,42.73,31.68
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,50.68,39.0
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,84.13,60.27
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,113.92,87.47
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,110.04,84.69
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,104.54,80.81
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,153.61,119.27
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,199.7,154.76
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,226.38,175.36
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,253.82,196.43
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,285.21,219.96
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,317.67,244.04
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,403.24,309.71
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,511.54,391.62
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,508.77,388.12
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,501.18,380.79
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,560.82,425.6
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,628.86,475.56
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,641.21,483.36
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,651.38,489.79
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,661.11,495.58
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,669.35,500.23
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,693.05,516.89
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,716.63,533.29
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,667.09,496.47
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,616.05,458.58
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,644.76,480.04
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,673.34,500.82
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,665.69,495.37
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,657.15,489.59
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,623.92,465.05
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,590.07,440.18
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,603.73,451.61
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,615.93,461.73
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,606.38,456.13
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,595.37,449.67
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,616.93,467.33
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,625.46,475.56
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,574.66,439.15
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,524.76,403.36
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,490.9,380.34
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,455.99,356.03
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,492.25,385.97
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,508.63,399.83
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,451.06,356.14
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,396.13,313.84
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,337.02,266.79
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,281.38,221.13
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,215.17,166.65
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,156.25,117.04
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,90.67,59.65
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,31.85,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,12.34,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.88,12.06
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.26,23.85
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,42.65,31.72
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,50.6,38.95
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,73.42,45.61
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,111.62,66.49
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,115.78,78.66
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,108.14,83.58
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,148.54,115.17
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,185.65,143.55
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,194.59,150.01
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,197.87,151.96
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,220.6,168.77
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,243.79,185.68
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,272.77,207.0
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,297.9,225.16
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,325.44,244.65
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,353.63,264.35
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,332.06,247.63
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,311.38,231.78
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,487.14,360.12
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,676.05,487.42
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,773.74,555.49
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,881.8,623.7
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,905.46,634.27
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,926.67,644.44
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,943.5,656.36
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,957.65,666.83
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,963.09,672.15
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,965.6,675.87
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,972.08,682.11
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,970.85,683.61
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,964.26,681.93
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,954.83,678.54
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,939.77,671.61
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,922.09,663.0
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,898.52,650.52
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,872.64,636.42
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,841.09,618.53
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,807.75,599.29
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,771.61,577.25
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,731.62,552.24
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,524.15,403.26
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,316.07,244.16
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,308.66,240.62
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,291.21,228.29
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,254.7,200.56
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,218.71,172.66
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,180.98,142.6
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,144.33,112.7
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,107.86,82.33
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,67.75,48.79
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,38.24,22.98
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.65,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,17.37,7.93
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,29.94,20.08
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,46.62,35.13
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,62.93,49.73
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,80.69,62.02
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,98.76,76.77
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,109.28,85.21
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,119.66,93.42
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,135.53,105.93
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,151.55,118.43
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,199.65,155.91
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,253.91,197.88
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,205.28,159.66
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,153.75,118.72
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,195.99,151.93
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,238.8,185.0
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,378.61,293.31
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,531.87,407.45
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,583.16,444.8
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,638.16,484.85
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,698.92,527.92
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,765.47,574.03
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,760.05,566.88
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,750.87,557.6
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,716.96,530.18
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,676.98,498.55
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,729.0,536.59
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,780.54,573.15
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,779.81,570.5
