Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,777.63,567.38
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,754.78,551.46
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,730.63,534.78
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,811.19,594.27
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,883.98,646.76
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,926.87,679.19
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,950.43,695.13
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,797.21,592.49
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,633.45,472.94
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,748.94,563.7
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,840.69,629.37
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,801.62,603.51
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,761.32,577.76
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,715.51,548.19
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,671.93,519.75
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,618.66,482.36
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,566.13,444.02
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,506.8,399.9
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,449.59,356.08
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,386.73,306.47
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,327.63,258.16
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,256.07,199.36
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,191.3,144.62
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,121.04,83.04
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,52.34,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,19.08,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.88,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,13.76,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,21.21,11.52
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,31.01,21.54
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,36.92,27.25
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,42.43,32.39
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,69.86,39.83
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,111.09,62.91
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,154.38,94.18
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,201.88,132.48
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,253.15,175.58
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,303.83,218.45
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,353.73,261.85
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,405.26,305.87
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,455.72,347.62
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,510.81,391.65
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,559.5,430.9
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,607.94,469.15
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,654.16,504.36
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,699.91,538.49
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,740.93,568.0
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,780.36,595.53
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,816.58,619.7
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,850.72,642.3
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,881.29,663.16
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,909.49,682.39
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,933.05,698.49
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,953.89,712.89
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,970.94,724.63
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,985.12,734.56
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,992.24,738.79
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,996.31,741.1
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,997.65,742.39
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,995.97,741.77
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,985.79,735.56
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,972.84,727.64
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,874.88,661.96
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,767.96,581.93
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,834.54,636.19
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,885.32,673.41
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,854.11,653.16
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,821.07,632.14
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,455.86,362.62
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,83.22,61.65
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,286.56,229.24
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,468.8,373.59
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,508.47,406.79
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,528.17,424.69
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,470.36,381.04
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,414.96,338.11
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,359.8,293.37
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,306.79,248.69
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,239.03,190.82
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,178.49,138.05
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,117.25,82.69
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,54.75,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,19.9,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.86,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.51,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,23.52,13.99
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,33.75,24.59
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,39.53,30.38
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,44.93,35.6
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,74.7,44.23
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,116.77,69.06
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,160.41,101.94
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,208.15,142.12
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,256.82,185.58
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,311.1,234.06
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,361.81,279.22
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,414.27,324.92
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,464.27,367.65
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,514.61,409.38
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,564.06,449.08
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,613.56,487.58
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,662.24,524.56
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,707.88,558.4
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,751.21,590.32
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,793.25,619.53
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,831.12,644.62
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,867.25,668.27
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,899.52,690.0
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,929.53,710.09
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,956.14,726.83
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,980.26,741.86
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,998.55,754.37
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1013.98,765.08
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1025.01,771.49
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1032.99,775.99
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1035.5,778.03
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1034.88,778.14
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,1028.63,774.63
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,1019.28,769.21
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,1004.54,760.27
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,986.91,749.5
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,963.25,734.68
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,937.06,718.18
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,905.66,697.7
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,877.42,679.43
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,836.51,652.36
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,794.36,624.22
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,747.14,592.4
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,699.28,559.64
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,646.51,521.33
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,592.11,479.72
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,532.36,433.21
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,474.56,386.99
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,406.96,331.79
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,343.69,278.5
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,271.98,217.93
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,207.48,161.79
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,133.29,95.9
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,62.71,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,23.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.86,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.47,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.56,15.81
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.06,28.36
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,46.31,36.34
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,54.14,43.67
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,83.24,52.83
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,122.74,76.37
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,164.2,107.31
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,210.06,145.16
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,256.37,185.05
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,305.9,227.97
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,354.75,270.28
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,405.47,313.05
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,457.86,355.92
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,507.9,395.66
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,555.81,433.0
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,603.82,469.06
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,650.72,502.44
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,700.51,536.43
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,742.17,562.69
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,782.43,585.89
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,818.76,605.23
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,853.15,622.64
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,883.67,641.23
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,911.9,658.32
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,935.14,672.05
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,955.72,684.2
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,972.56,695.4
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,986.62,705.03
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,995.94,711.64
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1002.3,716.55
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,1003.21,718.46
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,1001.1,718.68
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,994.07,716.94
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,984.1,713.39
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,968.85,705.6
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,950.87,696.13
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,925.85,682.09
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,904.17,670.23
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,872.52,651.62
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,838.94,631.6
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,797.87,606.19
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,755.83,579.73
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,712.57,551.02
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,666.25,519.73
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,610.3,480.31
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,555.71,440.42
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,497.42,396.41
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,441.22,352.77
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,375.36,300.52
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,312.03,248.81
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,245.32,193.46
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,185.73,142.57
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,100.82,71.14
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.12,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,31.38,21.22
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,55.08,41.22
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,81.25,62.87
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,106.57,83.43
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,100.28,77.93
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,93.79,72.36
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,98.12,75.55
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,102.44,78.71
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,181.55,142.17
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,260.68,203.92
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,272.7,212.2
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,284.75,220.66
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,315.57,243.8
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,344.17,264.96
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,359.53,275.42
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,375.07,285.97
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,427.07,324.27
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,480.43,362.73
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,502.93,377.95
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,525.8,393.53
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,537.36,401.95
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,548.85,410.45
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,498.04,374.08
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,445.99,336.55
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,370.77,281.69
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,289.75,221.33
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,324.44,248.16
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,366.84,280.05
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,458.56,349.7
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,558.25,422.75
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,324.18,249.92
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,100.9,75.69
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,245.17,191.17
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,390.6,301.84
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,395.15,305.84
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,406.73,315.86
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,406.55,317.57
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,403.18,316.82
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,270.67,214.11
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,133.21,103.69
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,115.2,89.92
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,97.13,75.51
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,80.06,61.52
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,62.9,47.21
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,46.71,33.55
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,30.9,20.03
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,19.3,9.75
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.24,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,25.86,15.78
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.09,26.84
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,44.58,34.0
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,51.62,40.56
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,54.55,34.65
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,47.33,34.84
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,56.53,42.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,65.74,49.97
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,94.27,73.43
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,122.22,95.97
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,147.82,116.38
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,173.72,136.82
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,196.3,154.1
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,219.3,171.51
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,216.07,168.47
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,212.51,165.27
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,216.95,168.13
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,221.38,170.97
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,222.16,170.94
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,222.88,170.9
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,258.74,197.72
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,294.94,224.21
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,264.61,201.0
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,233.84,177.65
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,223.4,169.39
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,212.81,160.97
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,288.37,217.81
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,364.65,273.39
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,367.2,274.9
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,366.32,274.44
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,466.46,348.29
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,574.19,424.44
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,565.39,417.9
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,548.58,406.93
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,573.6,426.07
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,589.84,438.82
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,492.07,369.28
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,386.66,292.75
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,374.12,285.1
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,361.26,276.58
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,269.12,207.34
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,173.05,133.09
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,140.54,108.26
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,108.21,82.9
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,110.06,84.94
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,112.15,87.12
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,97.21,75.32
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,82.24,63.31
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,204.84,166.58
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,301.93,242.96
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,236.39,187.35
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,177.62,136.99
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,112.7,81.07
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,45.33,9.97
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,17.21,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,14.44,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,30.07,19.58
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,45.14,34.19
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,53.64,42.38
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,63.97,51.95
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,43.85,27.06
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.64,2.66
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,24.61,15.5
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,39.6,28.22
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,56.06,41.95
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,72.53,55.48
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,68.19,51.64
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,63.84,47.86
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,46.42,33.16
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,29.01,18.55
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,46.44,32.95
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,63.9,47.21
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,95.83,73.12
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,127.45,98.44
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,131.71,101.66
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,136.01,104.97
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,139.8,107.71
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,143.65,110.5
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,202.82,157.19
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,262.45,203.3
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,266.15,205.87
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,269.8,208.64
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,306.83,237.01
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,344.19,265.27
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,317.63,245.12
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,290.78,224.88
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,305.1,236.15
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,319.5,247.33
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,275.28,213.6
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,230.91,179.51
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,205.28,159.76
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,179.62,139.76
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,231.84,181.47
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,284.83,223.21
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,324.97,255.2
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,357.33,281.08
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,330.58,260.92
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,303.79,240.78
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,285.01,227.33
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,265.93,213.42
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,296.86,240.4
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,314.94,256.59
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,275.16,224.45
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,236.97,193.33
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,264.56,216.7
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,281.76,229.46
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,211.88,170.17
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,154.89,120.97
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,99.24,72.14
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,44.31,12.78
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,16.76,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.37,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,14.48,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,30.76,20.32
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,46.66,35.55
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,61.1,49.03
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,77.18,63.73
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,101.31,78.08
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,127.22,97.78
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,136.66,107.24
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,139.67,111.46
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,130.63,103.58
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,120.42,94.77
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,180.07,142.77
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,236.01,186.97
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,266.03,209.89
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,297.01,233.39
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,275.03,215.73
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,254.1,198.87
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,264.6,206.41
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,275.13,213.84
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,280.16,217.39
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,285.15,220.94
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,339.5,261.89
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,396.99,304.24
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,340.34,261.57
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,281.81,217.28
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,284.04,219.09
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,286.24,220.71
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,272.91,210.45
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,259.4,200.1
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,363.5,279.72
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,466.92,356.18
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,435.59,332.46
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,403.71,308.94
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,439.86,336.74
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,476.16,364.12
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,370.7,286.14
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,259.22,201.55
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,247.0,192.72
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,234.76,183.51
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,223.49,175.0
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,212.24,166.48
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,165.86,129.91
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,119.88,93.13
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,113.52,88.33
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,107.18,83.44
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,110.54,86.5
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,114.17,89.8
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,99.24,77.74
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,84.27,65.52
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,69.27,53.05
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,54.21,40.34
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,41.05,29.11
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,17.82
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,17.36,8.42
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.75,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.44,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.78,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,23.7,0.64
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,26.94,17.05
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,32.9,23.27
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,37.82,28.01
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,43.39,33.13
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,78.27,43.58
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,118.51,68.31
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,154.87,108.51
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,176.43,137.14
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,188.36,147.08
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,198.06,154.89
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,230.29,179.49
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,263.98,204.87
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,258.79,200.23
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,255.81,197.22
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,331.11,254.07
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,411.87,313.37
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,475.47,359.51
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,541.1,406.47
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,517.21,387.26
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,486.25,363.14
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,649.73,488.98
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,840.45,620.86
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,722.29,535.05
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,582.2,427.89
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,640.46,471.06
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,701.94,514.43
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,694.89,508.61
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,687.78,503.33
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,751.8,550.52
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,816.59,597.03
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,908.16,665.5
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,986.4,716.6
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,846.32,622.65
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,692.33,509.97
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,556.48,414.89
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,420.61,315.73
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,613.36,463.99
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,788.94,591.81
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,606.61,458.96
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,424.64,322.87
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,453.34,347.4
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,469.67,361.7
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,389.96,302.26
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,305.2,238.03
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,150.4,117.3
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.75,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.79,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.86,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.89,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.41,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.96,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.39,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.54,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,29.45,19.22
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,45.73,34.5
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,63.86,51.1
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,78.73,64.62
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,99.35,77.72
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,121.07,94.89
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,153.9,118.34
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,199.28,152.56
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,233.38,179.38
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,276.48,213.85
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,271.79,213.0
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,255.01,200.76
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,357.95,281.03
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,509.11,399.33
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,557.5,438.13
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,605.96,476.49
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,653.68,512.4
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,697.95,544.93
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,739.52,575.34
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,779.86,603.4
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,609.8,472.68
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,416.04,316.96
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,605.44,463.5
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,808.8,612.13
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,881.07,666.76
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,953.67,715.64
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,734.54,558.16
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,488.28,367.85
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,335.69,255.8
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,179.05,135.96
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,481.99,371.91
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,777.89,585.78
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,885.05,666.92
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,979.0,733.61
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,848.46,641.19
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,713.42,539.64
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,486.91,374.39
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,257.7,197.89
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,563.46,442.24
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,824.05,634.92
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,780.82,603.28
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,737.16,573.18
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,603.73,474.45
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,476.41,377.49
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,367.47,293.21
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,266.88,213.07
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,233.33,187.09
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,200.63,161.09
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,168.28,134.96
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,136.43,108.67
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,103.83,81.21
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,72.07,54.14
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,44.65,30.42
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,16.41,3.81
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.39,0.89
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.1,18.41
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.24,29.23
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,46.64,36.28
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,56.46,45.26
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,96.72,65.31
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,133.91,96.0
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,169.93,123.2
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,205.89,151.75
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,250.05,184.15
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,310.29,231.85
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,344.74,266.36
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,363.72,285.34
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,336.78,265.39
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,294.95,231.88
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,250.66,196.87
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,205.49,160.76
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,306.53,239.84
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,412.9,320.35
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,527.8,409.86
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,659.85,509.56
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,579.41,445.23
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,488.28,372.69
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,420.34,321.96
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,349.44,268.06
