Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,387.75,296.6
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,426.64,324.83
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,541.83,411.27
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,657.81,495.44
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,489.51,372.21
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,308.53,235.81
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,668.44,517.96
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,1000.25,746.47
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,991.52,737.55
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,980.02,730.29
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,965.51,721.15
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,948.32,710.33
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,930.17,698.98
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,904.25,682.43
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,736.03,564.34
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,571.64,439.67
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,680.11,527.74
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,763.45,590.9
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,720.92,561.95
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,675.21,531.41
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,357.06,289.55
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,45.41,32.17
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,39.6,27.73
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,33.79,23.0
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,205.37,168.63
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,345.63,277.99
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,278.52,220.87
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,217.69,168.84
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,148.05,109.13
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,85.92,43.7
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,31.5,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.83,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.54,1.29
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,24.88,15.61
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,33.53,23.98
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,38.43,28.7
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,47.1,36.58
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,82.8,45.87
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,124.12,71.91
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,167.64,105.16
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,215.0,144.36
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,265.74,187.77
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,315.84,230.76
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,365.31,273.14
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,416.35,315.73
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,466.23,356.29
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,516.8,396.08
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,568.36,435.21
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,616.3,470.54
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,661.37,502.76
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,705.63,533.42
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,747.09,561.15
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,787.16,587.01
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,823.56,608.9
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,858.11,629.23
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,889.01,648.15
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,917.65,665.45
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,942.05,680.56
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,963.92,694.08
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,981.29,704.79
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,995.88,713.86
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,1006.59,719.18
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,1014.35,722.78
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,1016.73,724.55
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,1016.06,724.6
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,1009.89,722.06
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,1000.72,717.77
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,986.66,709.83
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,969.78,700.23
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,947.3,687.12
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,922.31,672.45
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,892.72,656.03
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,861.05,638.11
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,823.98,615.16
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,790.37,594.39
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,745.76,564.91
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,700.36,534.66
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,649.96,500.81
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,599.7,465.79
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,545.21,426.27
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,490.25,385.22
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,428.05,337.47
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,369.27,290.6
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,301.71,235.82
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,240.34,184.15
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,167.79,122.73
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,102.64,54.98
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,37.88,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.83,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.5,1.79
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,25.27,15.71
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,34.38,24.34
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,39.23,28.95
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,48.78,37.47
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,85.1,46.87
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,126.58,72.93
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,169.65,105.34
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,216.57,143.47
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,263.76,183.01
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,316.59,226.77
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,365.45,267.58
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,415.88,308.72
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,465.39,348.4
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,515.66,387.6
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,566.64,425.66
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,614.09,460.2
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,659.08,492.08
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,703.18,522.51
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,744.57,550.6
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,784.6,576.78
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,820.21,599.86
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,853.97,621.64
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,884.44,641.21
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,912.69,659.34
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,936.8,674.03
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,958.41,687.15
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,975.1,697.47
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,989.06,706.18
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,996.43,711.4
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,1000.89,714.95
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,1002.35,715.65
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,1000.88,714.63
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,993.12,710.35
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,982.53,704.44
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,966.66,694.74
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,948.15,683.48
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,930.2,672.68
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,904.35,656.81
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,873.26,638.85
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,840.28,619.54
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,801.5,595.44
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,761.54,570.32
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,718.96,542.68
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,673.16,512.44
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,621.32,476.86
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,570.23,440.36
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,513.22,399.17
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,458.09,358.16
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,394.69,309.51
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,335.17,262.33
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,267.4,207.88
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,208.67,159.04
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,142.91,103.81
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,83.38,45.55
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,29.99,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,10.32,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,18.79,3.93
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,33.19,22.24
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,48.13,36.08
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,62.53,49.07
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,79.4,59.04
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,105.47,72.84
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,131.79,89.08
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,148.36,108.77
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,147.05,114.04
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,191.79,147.51
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,241.21,184.57
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,304.97,230.17
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,389.96,293.96
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,440.07,333.25
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,494.82,375.55
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,539.93,409.55
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,585.41,442.92
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,628.52,474.04
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,673.45,505.67
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,712.77,533.45
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,751.16,560.13
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,786.36,582.11
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,820.35,603.0
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,849.33,621.58
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,876.41,638.87
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,899.58,653.58
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,920.61,666.92
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,819.45,595.63
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,701.64,507.72
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,668.28,484.25
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,633.43,458.99
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,685.14,497.92
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,742.36,539.63
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,848.96,619.38
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,942.49,684.91
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,803.04,588.13
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,651.12,477.94
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,770.09,569.08
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,865.5,638.07
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,682.67,509.13
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,498.04,372.6
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,627.54,474.0
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,727.5,549.63
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,683.05,519.17
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,638.33,488.71
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,589.07,453.78
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,540.23,418.48
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,480.73,375.03
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,427.26,334.87
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,368.9,289.93
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,313.9,246.22
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,251.19,195.21
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,194.47,147.92
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,133.49,96.87
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,71.63,39.7
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,27.29,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.81,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.11,3.53
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.17,18.82
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,40.66,29.52
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,48.79,36.97
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,61.96,42.66
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,95.64,58.51
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,133.81,83.16
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,173.0,112.55
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,216.3,147.44
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,260.27,184.32
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,306.95,223.5
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,353.26,262.58
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,401.48,302.53
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,448.07,339.86
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,495.84,377.08
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,543.83,413.08
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,589.02,446.0
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,632.2,476.72
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,675.02,506.32
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,714.66,533.98
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,753.31,559.75
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,788.11,580.88
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,821.33,600.67
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,850.56,619.21
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,877.87,636.46
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,901.02,650.99
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,921.88,664.06
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,938.39,674.39
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,952.44,683.25
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,961.09,688.76
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,967.06,692.73
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,968.33,693.28
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,966.85,692.25
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,845.02,610.75
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,716.18,518.19
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,825.35,600.18
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,918.04,663.35
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,894.33,647.55
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,872.43,634.19
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,842.79,615.76
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,811.48,596.24
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,618.36,461.67
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,427.2,320.62
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,551.81,419.29
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,645.12,490.97
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,485.72,373.03
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,330.91,255.58
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,390.16,304.83
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,435.03,340.3
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,376.92,294.75
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,322.0,251.07
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,258.28,200.05
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,200.54,152.48
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,139.18,101.23
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,83.53,48.59
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,29.6,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.93,4.51
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,27.95,17.98
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,36.98,26.5
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,41.7,30.97
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,53.57,34.44
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,88.99,49.02
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,130.13,74.94
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,173.67,107.93
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,221.0,146.36
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,271.73,188.53
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,321.63,229.7
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,370.84,270.15
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,421.56,310.64
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,470.84,348.87
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,520.72,386.24
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,571.72,424.78
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,619.12,460.04
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,664.81,493.04
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,709.97,524.98
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,750.75,551.98
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,790.06,577.44
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,769.72,560.28
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,736.78,531.91
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,824.22,596.36
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,918.71,656.49
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,943.47,670.08
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,965.76,682.92
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,982.69,693.1
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,996.83,701.67
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,1005.77,707.92
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,1011.75,712.51
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,1013.22,714.46
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,1011.68,714.71
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,1006.12,712.6
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,997.59,708.76
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,983.28,702.11
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,966.19,693.82
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,943.97,680.94
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,919.24,666.51
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,889.01,647.34
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,856.75,626.86
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,825.76,607.18
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,788.0,582.9
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,744.27,556.63
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,699.78,529.34
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,650.05,496.75
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,600.43,463.06
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,546.21,423.81
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,491.43,383.07
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,430.93,337.0
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,373.58,291.71
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,307.57,238.56
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,247.43,188.34
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,178.17,130.18
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,117.37,71.04
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,43.41,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.44,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.75,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,14.46,6.54
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,22.19,13.6
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,31.85,22.3
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,41.53,29.27
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,52.17,38.2
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,62.83,47.01
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,37.66,25.92
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.55,4.86
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,83.77,63.66
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,151.69,118.07
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,205.07,159.24
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,264.43,204.56
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,328.6,253.04
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,405.01,310.51
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,337.39,259.06
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,266.25,203.67
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,211.18,160.93
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,154.29,116.38
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,180.04,136.34
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,206.08,156.25
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,290.69,220.13
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,374.58,281.76
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,377.7,283.51
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,380.69,285.48
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,461.51,345.08
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,544.38,404.67
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,590.77,437.85
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,636.39,470.28
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,649.82,479.76
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,662.8,489.13
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,591.92,439.06
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,513.34,382.97
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,390.38,293.98
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,261.71,197.96
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,281.42,213.51
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,301.29,228.76
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,226.96,172.53
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,153.15,115.74
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,215.05,164.5
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,278.0,213.27
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,254.61,195.66
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,231.27,178.19
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,202.78,156.72
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,174.51,135.14
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,213.51,167.46
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,245.2,193.61
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,217.04,171.96
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,189.0,150.13
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,159.71,126.5
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,130.74,102.71
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,101.63,78.5
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,73.23,54.57
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,45.5,31.0
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.28,9.51
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,11.3,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,19.33,5.98
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,32.09,21.46
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.32,30.25
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,52.96,40.87
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,69.41,49.64
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,100.67,67.98
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,134.83,92.0
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,172.23,125.02
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,202.43,152.47
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,236.8,179.69
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,272.66,207.91
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,310.89,237.51
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,346.47,264.75
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,412.07,314.62
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,506.21,386.86
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,521.37,397.4
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,521.54,395.06
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,534.61,403.04
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,543.07,407.12
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,531.84,397.54
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,512.22,381.78
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,438.89,327.36
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,358.14,266.84
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,455.29,338.45
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,555.49,409.67
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,516.86,380.34
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,476.35,350.29
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,508.85,373.72
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,541.87,396.96
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,763.43,562.65
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,971.13,703.01
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,972.57,701.77
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,971.24,700.87
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,868.1,632.11
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,749.78,546.01
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,847.83,621.31
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,929.18,676.97
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,908.27,663.58
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,885.0,649.65
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,855.63,632.9
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,824.44,614.81
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,788.57,592.16
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,751.3,568.36
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,629.46,482.25
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,511.6,394.3
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,531.73,412.8
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,537.25,419.28
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,484.18,379.96
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,429.26,338.64
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,375.48,296.97
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,323.92,255.68
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,264.74,207.18
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,210.72,161.64
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,150.58,110.84
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,97.97,61.46
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,35.26,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.69,5.86
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.25,18.14
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,37.33,26.59
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,43.29,32.09
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,57.08,36.46
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,90.59,51.33
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,129.53,76.24
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,170.62,107.55
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,215.55,144.35
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,260.52,182.36
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,308.14,222.59
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,358.53,264.47
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,407.27,304.27
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,454.48,341.98
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,502.32,379.1
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,548.58,414.65
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,594.87,449.34
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,638.3,480.24
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,682.83,511.0
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,666.82,494.34
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,638.03,468.04
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,725.3,533.59
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,827.97,603.02
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,752.67,546.96
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,659.09,474.8
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,583.05,422.01
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,501.05,363.63
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,574.05,415.7
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,647.0,465.61
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,814.23,587.39
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,974.69,693.1
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,976.96,693.02
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,976.44,693.13
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,679.88,497.79
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,355.55,261.03
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,662.31,492.16
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,929.48,671.21
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,907.55,655.24
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,883.4,641.01
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,853.39,622.95
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,821.61,603.66
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,786.68,582.13
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,747.69,557.65
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,704.21,530.44
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,660.31,502.49
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,609.03,466.74
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,558.58,430.77
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,503.23,390.9
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,449.7,351.25
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,385.37,301.62
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,328.58,256.42
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,265.4,205.99
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,208.13,158.88
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,145.04,106.48
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,83.92,52.67
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,31.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.8,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,20.13,6.96
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.26,19.8
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.3,30.01
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,49.01,37.05
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,64.48,42.93
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,96.65,57.87
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,134.56,82.13
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,174.42,112.18
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,218.25,147.49
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,262.49,184.38
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,309.63,223.63
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,355.88,262.46
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,403.93,302.02
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,450.83,339.32
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,501.46,378.25
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,546.6,412.66
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,591.87,446.28
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,636.77,478.48
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,684.47,511.77
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,661.15,489.75
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,623.8,457.22
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,718.87,529.0
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,830.57,604.78
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,859.97,621.94
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,887.28,638.4
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,910.59,652.78
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,931.54,665.7
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,948.17,675.31
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,962.22,683.34
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,860.64,614.91
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,743.95,529.03
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,868.16,620.62
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,977.53,690.94
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,971.82,686.67
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,963.32,682.13
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,949.68,673.79
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,933.42,663.97
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,912.66,652.08
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,895.07,642.28
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,866.08,626.38
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,835.17,609.18
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,799.7,587.62
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,762.78,564.9
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,719.69,538.77
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,675.94,511.68
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,629.69,481.27
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,581.37,447.7
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,526.63,408.46
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,473.46,369.24
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,414.82,324.19
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,359.2,280.05
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,295.39,229.07
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,237.13,180.92
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,170.84,125.57
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,112.66,72.56
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,41.52,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,11.8,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.66,6.21
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.21,18.05
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,37.3,26.48
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,42.74,31.58
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,57.16,35.87
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,101.89,67.41
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,139.18,101.43
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,152.19,113.94
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,158.24,120.86
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,212.46,158.31
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,284.23,209.55
