Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,282.41,210.14
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,268.84,200.75
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,322.46,239.35
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,385.94,283.97
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,440.93,322.95
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,497.18,362.61
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,521.3,378.02
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,543.79,392.27
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,641.09,464.49
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,758.68,545.94
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,792.67,566.42
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,824.91,586.76
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,853.95,605.05
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,880.93,622.06
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,903.94,635.37
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,924.64,647.28
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,940.59,656.73
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,954.0,664.74
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,960.52,669.57
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,964.28,672.91
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,971.1,677.37
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,970.11,677.12
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,963.88,674.77
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,954.93,670.87
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,941.39,663.88
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,925.31,655.41
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,903.26,642.83
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,878.94,628.87
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,802.46,580.55
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,723.03,526.36
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,637.31,467.92
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,548.37,405.96
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,327.47,247.63
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,115.15,85.07
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,64.3,45.92
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,14.48,6.11
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.54,4.62
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.61,3.08
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,9.16,1.9
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.71,0.71
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.78,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.85,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.48,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,11.8,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.64,6.35
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.04,20.41
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,42.87,31.23
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,50.92,38.63
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,67.14,44.95
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,100.28,61.64
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,138.42,86.71
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,176.6,115.35
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,219.1,149.31
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,262.06,184.83
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,308.0,222.77
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,322.21,239.92
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,319.93,240.97
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,391.01,293.84
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,493.17,370.09
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,538.22,404.1
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,585.95,439.56
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,629.66,471.01
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,674.51,502.6
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,714.25,530.26
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,753.57,556.27
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,788.25,577.86
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,821.34,598.21
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,850.57,616.68
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,877.8,633.8
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,901.05,648.32
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,922.07,661.45
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,938.44,671.64
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,952.32,680.34
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,956.42,682.1
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,963.26,685.78
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,965.1,686.71
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,964.23,686.07
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,958.16,682.8
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,949.42,677.99
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,812.2,587.81
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,671.02,487.34
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,781.86,572.43
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,873.12,636.9
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,843.15,617.1
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,814.76,599.44
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,707.33,526.46
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,602.89,451.39
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,511.85,386.95
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,417.78,318.45
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,433.05,332.46
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,433.34,334.57
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,388.38,301.7
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,344.23,268.89
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,343.18,268.18
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,327.87,255.29
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,266.06,205.58
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,209.91,159.41
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,147.32,107.64
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,86.16,55.29
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,38.43,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,11.8,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,20.14,7.43
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,34.79,23.46
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,48.94,36.28
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.04,42.86
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,73.48,50.51
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,104.83,66.65
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,141.61,90.56
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,179.74,119.08
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,221.8,152.54
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,262.87,185.95
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,307.87,222.63
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,352.2,258.5
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,398.56,295.12
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,443.64,330.15
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,490.43,365.56
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,535.39,398.14
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,580.73,429.91
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,601.65,441.59
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,611.47,444.8
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,675.89,492.23
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,753.66,545.35
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,788.93,565.67
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,822.81,585.3
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,852.39,603.9
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,879.93,621.23
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,904.37,636.63
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,926.56,650.7
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,943.6,661.66
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,958.1,671.18
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,844.11,596.75
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,709.64,500.64
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,727.37,514.73
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,739.56,523.98
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,861.14,613.3
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,963.35,680.51
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,759.8,546.81
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,540.72,390.09
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,529.31,384.81
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,517.17,377.64
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,693.65,511.23
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,835.16,610.19
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,627.85,467.07
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,421.34,314.2
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,522.0,395.03
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,607.92,461.5
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,597.56,455.53
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,576.94,442.7
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,522.92,403.67
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,470.46,364.95
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,409.15,318.55
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,351.51,273.52
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,288.57,223.19
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,229.43,174.5
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,164.03,120.21
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,107.76,70.74
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,48.61,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.57,4.04
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,17.36,9.26
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,25.09,16.14
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,32.82,21.66
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,41.04,28.43
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,49.27,35.09
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,74.42,55.56
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,98.61,74.95
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,163.83,125.67
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,234.21,179.89
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,240.16,184.69
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,243.71,187.41
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,314.65,241.07
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,387.94,295.84
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,471.25,361.56
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,587.21,451.72
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,498.33,381.25
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,388.86,292.54
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,508.52,383.41
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,639.04,479.04
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,479.04,360.29
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,305.47,228.25
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,247.61,185.34
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,188.9,140.97
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,258.61,193.75
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,328.84,245.9
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,543.45,406.77
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,762.71,562.68
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,542.64,404.78
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,311.53,232.59
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,582.55,438.34
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,847.26,626.17
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,779.02,575.8
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,715.54,529.91
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,828.69,619.89
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,924.61,689.83
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,903.5,675.59
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,880.07,660.64
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,747.06,566.84
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,615.35,466.86
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,576.61,440.2
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,537.67,412.62
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,307.6,239.86
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,88.07,65.34
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,63.81,46.24
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,39.61,26.76
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,34.76,22.97
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,29.93,19.12
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,25.09,15.17
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,20.26,11.18
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.91,7.54
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.57,3.86
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.71,0.57
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.85,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,11.3,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,21.52,8.6
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,35.54,24.19
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,50.15,37.47
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,66.18,51.77
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,85.26,63.37
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,111.41,81.79
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,139.06,102.52
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,161.5,110.01
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,214.8,144.99
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,259.4,183.06
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,306.45,223.17
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,352.87,262.54
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,403.85,304.58
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,437.86,332.2
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,462.06,350.25
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,494.0,373.98
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,524.84,395.94
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,562.31,422.64
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,598.45,448.03
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,584.51,435.47
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,561.88,416.58
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,597.25,441.12
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,633.7,465.7
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,665.19,487.7
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,699.14,511.26
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,680.68,497.33
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,659.28,481.67
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,634.34,463.84
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,607.79,444.8
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,597.17,437.52
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,580.89,426.29
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,599.26,439.81
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,612.31,449.51
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,548.53,404.85
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,490.57,363.9
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,395.37,295.73
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,293.29,220.68
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,233.94,176.69
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,174.84,131.87
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,170.51,129.11
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,166.23,126.27
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,196.07,149.91
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,226.37,173.73
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,207.59,159.55
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,188.89,145.46
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,164.77,126.92
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,140.91,108.39
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,123.97,95.44
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,106.98,82.22
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,89.93,68.57
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,72.81,54.63
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,57.22,41.81
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,41.54,28.7
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,28.48,17.55
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.18
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,18.81,7.03
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,26.53,16.91
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,33.72,23.73
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,37.76,27.55
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,53.87,31.59
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,90.6,48.58
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,132.22,76.01
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,175.61,109.62
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,225.82,151.15
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,272.68,191.09
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,321.94,232.9
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,370.68,274.16
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,420.93,315.68
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,470.39,355.67
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,523.86,397.42
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,570.95,433.92
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,617.84,469.33
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,662.42,501.21
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,706.15,531.57
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,745.42,557.96
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,783.18,582.85
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,818.31,604.56
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,851.45,624.72
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,880.18,643.39
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,906.63,660.58
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,929.01,674.16
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,948.8,686.07
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,965.44,697.36
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,979.43,707.05
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,988.79,714.21
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,995.31,719.67
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,998.47,722.37
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,998.74,723.33
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,885.79,648.23
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,757.62,553.8
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,714.31,524.5
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,662.54,488.63
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,807.8,600.06
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,917.48,677.12
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,889.32,659.46
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,864.38,644.93
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,829.49,622.25
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,793.0,598.41
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,750.96,571.42
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,708.02,543.46
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,661.44,511.43
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,614.5,478.56
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,561.78,440.22
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,508.2,400.21
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,450.99,356.18
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,396.15,312.49
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,331.51,260.29
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,272.11,210.52
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,202.59,151.64
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,142.33,97.5
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,65.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,19.79,7.85
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,27.97,18.26
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,35.57,25.45
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,39.52,29.21
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,56.0,33.22
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,93.12,50.27
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,135.41,78.19
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,179.13,112.55
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,229.57,155.09
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,277.66,196.92
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,328.28,240.96
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,377.44,283.96
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,427.95,327.28
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,477.31,368.13
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,530.68,410.79
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,577.97,448.46
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,624.95,484.97
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,669.88,518.28
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,714.02,550.16
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,755.0,578.22
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,794.55,604.93
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,830.87,627.91
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,865.32,649.33
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,896.48,669.57
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,925.4,688.2
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,951.0,703.49
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,974.13,717.09
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,992.85,728.83
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1008.83,738.83
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,1020.48,746.07
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,1029.18,751.5
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,1032.94,753.42
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,1033.63,753.48
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,1030.15,751.39
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,1023.55,747.44
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,1011.12,739.83
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,995.79,730.48
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,975.97,718.29
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,953.39,704.38
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,925.28,686.84
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,894.92,667.8
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,859.95,645.59
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,823.12,622.01
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,780.82,594.93
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,737.45,566.78
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,693.62,537.15
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,644.92,503.57
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,590.64,465.0
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,537.27,425.11
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,477.41,379.15
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,420.02,333.46
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,354.67,280.43
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,296.81,231.34
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,225.92,170.97
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,164.33,114.75
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,74.44,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,11.3,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,17.82,6.68
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,24.19,15.31
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,30.13,21.1
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,33.11,24.03
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,49.61,27.59
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,91.05,47.62
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,134.08,76.08
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,179.29,111.65
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,227.87,152.47
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,276.11,193.86
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,326.56,236.63
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,380.97,282.14
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,432.31,324.13
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,481.87,363.14
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,531.8,401.05
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,580.22,437.5
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,628.31,472.53
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,673.76,504.15
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,718.14,533.74
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,759.97,561.71
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,800.32,588.53
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,836.95,611.61
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,871.62,633.25
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,902.84,653.82
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,931.76,672.93
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,956.47,689.38
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,978.55,704.25
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,996.03,715.64
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,1010.68,725.38
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,1021.44,731.35
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,1029.21,735.56
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,1032.0,737.59
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,1031.71,737.86
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,1026.37,735.09
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,1017.98,730.57
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,1004.14,722.12
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,987.43,711.98
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,966.53,699.89
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,943.04,686.17
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,914.26,668.49
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,883.29,649.37
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,847.6,627.07
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,810.21,603.52
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,767.75,576.32
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,724.33,548.18
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,680.59,519.43
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,632.07,486.79
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,577.48,448.34
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,523.91,408.85
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,464.55,363.99
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,407.78,319.52
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,345.73,270.21
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,286.62,221.25
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,216.73,162.35
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,156.06,108.03
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,71.13,3.85
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.8,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,18.78,7.21
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,26.98,17.46
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,34.61,24.72
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,39.05,28.92
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,55.39,33.31
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,90.96,50.05
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,131.52,77.0
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,173.59,109.84
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,219.22,147.95
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,264.45,191.73
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,293.49,220.08
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,333.74,252.84
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,367.02,279.06
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,425.38,323.53
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,510.81,388.71
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,560.76,426.3
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,607.13,460.36
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,651.45,491.34
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,695.42,521.01
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,735.82,545.16
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,774.86,567.48
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,810.67,586.92
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,844.72,604.55
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,875.16,620.45
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,903.43,634.51
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,928.03,646.92
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,950.21,657.72
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,968.03,666.92
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,983.18,674.6
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,994.1,678.54
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,1002.15,680.96
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,1005.84,684.35
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,1006.57,686.24
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,1001.83,685.11
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,994.14,682.42
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,982.12,676.17
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,967.31,668.4
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,946.43,657.07
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,923.05,644.31
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,895.41,628.95
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,865.63,612.23
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,830.57,593.0
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,793.99,572.54
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,756.44,551.08
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,713.09,525.32
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,663.6,495.43
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,614.27,464.68
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,559.39,427.88
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,507.83,391.75
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,447.7,347.69
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,390.71,304.16
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,326.47,253.66
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,267.4,205.28
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,198.16,147.64
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,138.29,95.39
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,64.1,6.46
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,11.8,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.6,6.9
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.14,18.11
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,37.22,26.53
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,43.04,31.89
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,59.46,36.92
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,92.87,52.63
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,131.57,77.82
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,172.24,108.84
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,216.63,144.98
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,261.2,182.16
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,308.43,221.35
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,358.39,262.45
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,406.75,301.45
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,453.83,337.87
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,501.8,373.69
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,547.5,408.09
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,593.26,441.58
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,637.27,472.3
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,682.56,502.99
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,721.71,528.2
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,759.65,551.34
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,794.69,572.27
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,828.02,591.85
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,856.86,609.57
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,883.63,625.95
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,906.92,640.1
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,927.88,652.82
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,945.03,663.21
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,959.69,672.14
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,971.26,678.51
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,980.15,683.32
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,982.37,684.93
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,981.76,684.96
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,976.84,683.09
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,969.13,679.61
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,956.21,671.86
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,940.66,662.6
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,920.15,650.89
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,897.27,637.74
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,874.77,624.33
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,844.86,606.16
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,811.14,586.0
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,775.83,564.63
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,733.91,539.7
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,691.21,513.8
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,644.08,483.61
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,599.12,453.9
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,546.26,417.14
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,494.68,380.19
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,436.34,336.32
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,380.78,293.21
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,318.03,244.42
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,260.37,197.76
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,193.66,142.82
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,135.67,92.87
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,61.6,8.75
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,12.29,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.44,7.39
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,27.95,17.8
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,35.56,24.86
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,40.39,29.31
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,56.92,33.84
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,91.65,49.43
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,131.97,75.33
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,174.33,107.68
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,220.29,145.29
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,269.77,186.61
