Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,318.69,227.5
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,367.01,267.94
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,416.82,308.64
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,464.93,347.2
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,517.13,387.62
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,564.08,423.76
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,610.88,458.88
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,654.33,489.73
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,696.63,518.9
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,692.67,511.76
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,677.23,495.95
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,696.68,507.79
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,714.15,517.85
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,804.06,585.16
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,901.52,650.04
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,925.03,664.29
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,946.09,677.54
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,962.75,688.35
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,976.8,697.6
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,985.3,702.33
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,990.99,705.39
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,992.37,706.9
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,990.9,706.74
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,983.67,703.0
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,973.68,697.61
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,958.99,688.67
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,941.71,678.17
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,922.9,667.04
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,896.44,650.92
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,867.37,633.84
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,836.45,615.42
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,797.54,590.24
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,760.77,566.42
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,717.95,539.07
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,674.6,511.0
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,569.05,434.5
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,477.62,366.08
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,430.9,332.56
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,385.01,298.63
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,367.17,285.8
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,344.62,268.08
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,283.13,219.33
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,226.97,173.54
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,163.75,121.4
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,108.77,74.78
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,47.03,7.5
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,12.29,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,19.8,7.75
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,26.54,16.91
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,32.84,22.95
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,36.51,26.45
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,53.3,30.36
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,91.11,47.06
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,137.91,78.01
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,182.97,113.32
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,231.53,154.3
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,280.48,196.72
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,332.13,241.41
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,387.31,288.22
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,439.42,331.53
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,489.8,372.41
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,540.8,412.47
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,589.69,450.37
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,638.13,486.81
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,684.56,519.77
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,730.11,550.43
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,771.82,575.84
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,811.91,599.51
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,848.96,621.01
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,883.98,640.74
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,915.12,658.87
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,943.84,675.21
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,968.68,688.23
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,990.81,699.47
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1008.75,709.44
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1023.8,717.68
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1033.52,721.3
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1040.18,723.16
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,1042.69,724.05
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1042.08,723.21
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,1036.9,719.75
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1028.65,714.61
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,1015.42,706.6
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,999.29,696.99
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,978.47,683.28
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,955.04,668.14
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,926.23,651.1
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,895.2,632.72
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,859.09,611.95
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,821.32,589.96
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,779.14,564.1
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,735.95,537.31
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,691.86,510.21
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,642.99,479.29
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,588.15,442.4
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,534.29,404.4
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,474.85,361.47
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,420.17,320.34
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,355.35,270.37
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,295.43,222.17
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,225.44,165.28
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,164.37,112.8
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,75.89,17.73
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,12.29,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.45,7.46
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,28.46,18.53
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,36.53,26.16
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,40.87,30.26
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,56.68,34.4
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,91.71,50.44
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,132.38,76.93
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,174.8,109.67
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,220.93,147.79
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,270.87,189.78
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,320.34,231.32
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,369.01,272.33
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,419.22,313.61
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,468.25,352.32
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,521.61,392.82
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,568.57,428.63
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,615.35,463.29
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,660.49,495.06
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,704.88,525.35
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,745.36,550.76
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,784.45,574.47
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,820.32,595.67
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,854.37,615.35
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,884.27,633.36
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,911.95,649.82
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,935.98,663.88
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,957.5,676.34
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,974.57,686.0
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,988.95,694.06
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,999.13,698.88
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,1006.45,702.08
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,1009.39,704.13
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,1009.4,704.54
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,1003.56,701.52
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,994.86,696.91
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,981.3,688.74
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,965.01,679.03
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,943.79,667.03
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,920.19,653.59
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,891.91,637.19
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,866.93,622.88
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,830.86,600.74
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,793.36,577.62
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,750.96,550.48
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,707.72,522.57
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,658.21,490.57
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,611.47,459.52
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,557.42,422.49
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,504.66,385.24
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,444.58,341.59
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,387.53,298.54
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,323.74,249.23
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,264.96,201.91
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,198.18,147.31
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,138.95,96.78
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,64.35,16.64
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.36,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,16.41,5.31
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,35.24,24.15
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,53.24,40.43
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,72.54,57.58
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,93.6,71.27
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,111.83,83.5
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,137.32,101.61
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,154.94,117.41
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,163.56,125.9
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,216.3,163.16
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,280.7,209.73
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,276.76,208.42
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,261.65,197.41
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,258.5,194.25
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,257.96,192.76
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,291.56,217.23
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,330.79,245.29
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,373.21,275.06
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,417.25,305.51
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,392.18,286.48
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,364.83,266.14
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,522.7,379.9
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,691.69,494.22
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,770.19,548.77
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,855.17,605.19
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,879.14,617.68
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,901.36,629.73
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,808.73,566.48
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,700.06,489.33
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,717.22,501.73
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,738.18,515.16
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,477.64,342.54
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,209.86,151.79
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,467.1,340.43
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,724.61,513.21
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,725.25,513.06
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,724.13,514.31
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,801.67,572.76
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,865.8,619.19
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,711.03,514.29
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,552.28,402.04
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,563.78,413.39
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,562.69,414.98
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,366.8,274.9
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,175.24,130.3
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,122.79,90.91
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,71.56,51.21
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,62.83,44.66
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,54.11,37.95
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,45.88,31.53
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,37.65,24.99
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,29.92,18.74
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,22.19,12.38
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,15.43,6.74
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.67,1.06
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,21.87,8.68
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,35.52,24.04
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,50.13,37.26
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,66.14,51.4
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,85.0,62.78
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,111.06,80.83
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,139.08,101.31
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,145.49,108.87
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,143.83,109.92
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,199.31,142.38
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,308.66,220.87
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,356.16,260.56
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,405.24,300.82
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,457.45,342.36
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,506.77,380.74
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,553.68,416.21
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,600.54,450.62
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,645.26,482.77
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,689.38,513.7
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,730.64,540.93
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,770.64,566.94
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,807.07,589.38
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,841.78,610.42
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,873.38,630.17
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,902.85,648.4
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,928.21,662.92
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,951.16,675.85
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,969.25,686.68
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,984.66,695.87
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,995.84,702.89
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,1004.16,708.23
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,1007.11,709.45
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,1007.07,708.93
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,1002.05,704.45
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,994.08,698.28
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,980.8,689.9
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,964.76,679.91
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,943.22,666.56
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,919.24,651.76
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,891.42,635.87
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,861.5,618.56
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,825.26,595.84
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,787.69,572.17
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,750.63,549.54
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,707.79,522.69
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,658.14,490.76
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,608.92,458.52
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,557.57,422.64
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,505.45,385.16
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,444.78,340.43
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,387.41,296.72
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,324.82,248.3
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,267.17,201.94
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,200.5,147.42
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,142.36,98.11
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,65.33,19.79
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,11.3,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,17.9,5.97
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,25.2,15.42
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,31.99,21.79
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,35.71,25.27
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,50.39,28.81
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,85.32,44.27
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,125.3,69.96
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,167.01,102.03
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,215.03,141.7
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,260.63,180.58
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,308.73,221.57
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,356.15,261.64
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,405.01,301.9
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,456.42,343.02
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,504.66,380.74
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,526.06,396.6
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,537.8,403.55
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,336.88,255.51
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,114.06,82.99
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,417.26,321.51
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,760.99,567.13
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,573.56,429.42
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,362.46,267.09
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,455.97,336.0
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,552.4,404.4
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,639.13,466.93
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,730.6,531.55
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,711.35,517.06
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,687.57,500.09
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,498.0,367.11
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,295.75,218.83
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,239.62,178.22
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,183.31,136.3
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,590.46,452.61
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,966.99,714.02
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,954.3,705.6
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,938.97,698.29
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,549.9,424.6
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,138.33,102.71
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,291.71,223.48
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,444.04,339.73
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,633.51,490.58
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,775.91,598.46
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,734.63,570.25
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,692.53,542.1
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,645.96,509.4
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,601.68,477.63
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,549.32,438.53
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,498.18,399.52
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,439.9,353.07
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,384.44,307.67
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,322.05,256.0
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,264.53,206.98
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,198.94,151.02
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,140.39,99.73
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,65.39,21.92
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,12.78,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.32,7.65
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,29.84,19.73
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,39.55,28.86
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,45.1,34.08
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,60.67,38.74
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,96.08,55.5
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,136.37,81.96
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,177.91,113.86
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,223.36,151.29
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,269.59,190.89
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,318.15,232.46
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,365.98,273.08
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,418.74,316.65
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,466.72,355.7
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,515.64,394.45
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,562.81,431.73
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,610.09,468.26
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,654.8,501.25
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,700.82,534.34
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,742.08,563.83
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,782.18,591.03
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,817.98,614.05
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,852.13,635.73
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,883.23,656.24
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,912.28,675.3
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,937.32,690.52
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,960.05,704.19
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,978.04,715.87
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,993.46,725.93
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1006.19,734.33
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1016.16,741.02
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1019.38,743.4
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1019.66,744.02
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,1015.92,742.14
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,1009.19,738.44
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,996.72,730.79
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,981.46,721.43
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,962.39,709.92
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,940.71,696.72
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,912.96,680.54
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,883.04,662.82
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,848.93,641.05
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,818.03,621.39
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,776.73,595.01
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,734.39,567.57
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,688.39,535.99
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,641.8,503.54
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,588.31,464.73
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,535.7,425.06
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,481.15,382.7
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,426.31,338.78
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,362.04,286.48
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,302.46,236.21
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,233.28,177.42
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,172.52,123.59
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,80.83,29.84
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,11.8,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,18.96,6.72
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,25.76,16.4
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,32.1,22.51
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,35.4,25.7
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,50.13,28.95
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,88.23,45.55
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,134.51,76.01
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,174.08,107.6
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,214.29,142.28
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,261.35,182.89
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,308.7,223.28
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,365.17,269.14
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,431.7,321.8
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,481.6,361.65
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,531.77,400.57
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,579.84,437.42
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,627.61,473.06
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,673.48,505.79
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,718.51,537.09
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,759.9,564.14
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,799.84,589.88
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,836.81,612.21
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,871.94,633.07
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,903.45,652.64
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,932.66,670.67
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,957.6,684.6
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,979.97,696.87
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,998.28,707.99
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1013.8,717.46
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,1024.07,722.35
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1031.36,725.52
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,1034.62,727.09
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,1034.82,726.92
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,1029.12,723.98
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,1020.48,719.4
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,1007.78,713.15
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,992.24,705.23
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,970.43,692.78
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,946.25,678.9
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,917.98,661.79
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,887.58,643.3
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,856.23,624.17
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,818.14,600.51
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,671.06,502.21
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,522.18,395.1
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,538.73,411.2
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,537.83,413.27
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,486.88,376.38
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,437.95,340.46
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,386.74,302.31
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,337.12,264.07
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,282.74,221.16
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,231.91,179.57
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,174.51,131.63
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,123.45,87.61
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,58.96,21.42
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.8,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,18.99,6.51
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,26.75,17.14
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,33.96,24.02
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,38.01,27.88
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,52.25,31.48
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,88.21,47.0
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,129.48,73.39
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,172.96,106.57
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,223.1,147.47
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,270.1,187.08
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,319.81,228.8
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,368.78,269.7
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,419.17,310.57
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,472.52,352.22
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,522.63,390.11
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,570.48,425.01
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,618.15,458.44
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,663.8,489.26
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,708.91,518.53
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,749.99,542.72
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,789.64,565.23
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,826.48,584.87
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,861.45,602.79
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,892.64,619.14
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,921.58,633.84
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,946.35,645.62
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,968.55,655.81
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,986.7,664.94
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1002.09,672.58
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,1012.73,678.58
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,1020.44,683.05
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,1023.66,684.13
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,1023.86,683.76
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,1018.6,679.9
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1010.38,674.55
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,998.21,668.43
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,983.22,660.82
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,961.71,649.49
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,937.7,636.81
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,909.37,623.55
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,878.89,608.96
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,842.81,589.56
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,810.29,572.19
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,767.6,548.03
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,724.01,522.9
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,672.82,492.78
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,622.11,462.03
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,570.25,427.7
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,517.42,391.4
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,455.12,347.13
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,396.23,303.52
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,333.0,255.13
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,274.66,208.57
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,204.76,151.76
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,143.13,100.05
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,67.2,25.22
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,20.5,7.03
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,35.08,23.78
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,49.33,36.86
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,65.02,50.85
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,83.67,61.96
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,110.68,79.82
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,135.27,97.18
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,169.92,121.25
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,212.19,152.43
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,246.32,181.39
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,276.79,206.65
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,322.45,240.41
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,384.96,287.87
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,416.86,312.49
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,443.84,331.78
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,484.29,362.25
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,532.08,397.64
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,534.91,397.11
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,528.28,389.28
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,575.25,423.35
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,629.02,461.53
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,642.28,468.8
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,653.55,474.78
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,668.68,485.1
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,682.88,494.72
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,756.86,547.0
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,834.3,600.42
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,842.49,605.48
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,849.15,610.0
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,915.33,660.09
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,972.96,697.37
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,976.1,698.72
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,976.49,698.78
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,970.7,694.97
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,962.2,689.56
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,879.54,635.95
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,786.99,569.13
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,737.04,535.99
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,694.73,507.16
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,569.43,418.82
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,448.02,330.81
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,402.47,298.8
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,357.41,266.43
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,287.06,215.03
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,211.15,158.28
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,193.81,145.67
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,176.55,132.89
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,155.89,117.74
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,135.47,102.48
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,115.3,86.96
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,95.26,71.25
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,76.55,56.34
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,57.66,40.98
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,41.37,27.49
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,25.1,13.85
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.54,0.59
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
