Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.71,5.6
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,27.88,17.57
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,36.88,25.93
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,42.1,30.76
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,55.43,34.81
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,85.95,46.45
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,122.88,68.76
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,165.95,102.58
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,209.3,138.71
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,255.63,175.87
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,311.49,221.02
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,358.84,260.24
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,407.76,299.7
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,456.23,337.82
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,509.24,377.94
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,532.24,393.3
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,547.65,401.36
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,582.13,423.66
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,614.76,443.65
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,646.43,464.02
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,676.63,482.96
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,728.07,515.93
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,781.14,549.04
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,794.29,559.38
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,804.55,567.75
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,815.09,576.71
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,823.94,584.3
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,793.02,562.43
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,759.6,538.98
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,800.69,567.56
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,844.8,597.02
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,853.8,602.66
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,861.13,607.57
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,857.68,605.78
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,852.26,602.9
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,772.23,549.11
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,699.38,499.47
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,611.05,438.89
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,532.27,383.6
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,570.89,413.58
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,614.48,445.63
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,616.71,449.52
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,614.73,450.84
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,382.06,286.03
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,141.44,103.97
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,238.75,181.1
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,336.23,255.39
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,301.28,229.67
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,266.49,204.16
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,321.64,248.62
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,364.47,280.91
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,300.26,230.14
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,244.26,184.89
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,180.45,133.0
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,124.99,86.84
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,60.03,23.17
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.81,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,19.67,5.78
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,35.77,23.91
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,48.87,35.96
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,63.6,48.98
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,81.75,59.35
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,107.19,73.64
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,137.23,93.31
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,170.37,120.59
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,200.29,145.9
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,241.04,176.3
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,288.14,212.15
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,319.49,237.88
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,346.87,259.55
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,395.9,296.26
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,450.15,336.57
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,477.89,356.33
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,502.66,373.33
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,526.39,389.26
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,548.02,403.28
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,570.55,418.61
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,591.91,432.91
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,587.07,427.3
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,576.06,417.43
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,627.24,453.74
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,679.97,490.45
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,668.91,481.38
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,655.16,470.79
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,681.45,489.09
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,707.8,507.13
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,757.45,542.62
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,804.41,575.89
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,693.61,497.66
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,568.94,408.99
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,618.61,445.26
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,661.24,475.57
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,524.45,380.71
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,379.85,277.62
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,445.42,326.77
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,518.92,379.79
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,520.56,381.79
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,520.62,383.04
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,637.84,471.74
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,727.97,538.79
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,524.95,393.26
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,334.8,251.32
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,454.62,345.71
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,549.01,416.74
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,339.66,260.75
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,140.56,105.63
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,118.88,89.5
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,97.44,72.79
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,77.63,57.11
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,57.62,40.93
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,40.19,26.52
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,23.17,12.33
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.57,0.3
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.36,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,16.41,3.65
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,33.48,22.04
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,50.04,36.94
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,67.37,52.29
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,85.67,64.29
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,108.76,81.15
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,129.58,96.42
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,161.38,113.87
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,209.83,146.08
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,251.98,178.56
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,300.84,217.24
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,333.69,248.02
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,354.0,266.54
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,396.8,298.77
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,442.25,332.37
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,476.9,357.72
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,510.66,381.83
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,549.37,408.92
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,586.81,434.65
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,635.68,468.77
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,686.55,503.6
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,676.81,492.9
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,658.32,476.51
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,665.99,480.73
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,672.06,483.61
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,664.32,477.07
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,654.11,468.98
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,722.41,517.49
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,791.63,565.16
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,875.08,624.07
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,953.02,674.43
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,906.0,642.34
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,853.07,603.75
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,780.23,554.12
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,711.92,506.64
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,591.19,424.77
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,470.04,340.13
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,696.4,507.75
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,884.63,634.74
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,724.32,526.04
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,557.46,407.08
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,512.13,377.27
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,467.33,346.47
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,235.92,178.0
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.56,4.3
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,188.44,144.9
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,362.78,276.65
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,443.0,339.1
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,492.04,377.38
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,437.54,335.75
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,384.99,295.2
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,323.05,246.8
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,265.88,200.65
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,202.37,148.8
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,146.5,101.71
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,67.93,27.31
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,11.3,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.93,4.2
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.36,17.87
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.28,27.08
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,44.94,33.18
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,57.08,37.51
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,82.86,55.12
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,91.66,69.49
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,117.0,89.54
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,142.91,109.76
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,135.02,103.07
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,125.95,95.48
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,143.27,108.57
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,160.75,121.59
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,141.84,106.32
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,122.34,90.73
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,137.18,102.03
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,152.15,113.31
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,178.26,132.82
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,204.71,152.33
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,165.58,122.41
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,125.66,91.81
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,128.52,93.76
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,131.43,95.69
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,420.7,314.16
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,720.86,522.87
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,497.77,365.19
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,261.1,191.55
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,503.19,370.45
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,750.65,539.88
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,516.22,375.98
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,271.13,197.96
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,366.37,267.98
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,459.69,333.89
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,397.07,289.36
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,327.43,239.78
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,488.63,359.03
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,635.7,463.65
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,768.26,561.86
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,878.06,640.5
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,736.57,543.48
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,598.82,444.73
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,679.49,508.93
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,743.33,559.15
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,610.36,463.51
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,483.84,370.2
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,528.55,407.61
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,553.75,429.34
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,499.94,389.98
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,448.02,351.48
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,390.79,307.25
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,336.72,264.41
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,275.8,215.51
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,213.64,164.74
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,155.69,116.7
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,103.84,73.08
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,49.13,19.35
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,20.1,5.04
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.45,19.76
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.55,30.13
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,49.3,37.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,62.14,42.58
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,93.79,55.95
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,131.41,79.05
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,171.47,108.76
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,215.67,144.09
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,260.06,180.48
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,308.0,219.75
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,355.64,259.46
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,408.27,302.06
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,456.15,339.74
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,505.48,377.41
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,552.67,412.4
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,599.98,446.4
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,643.85,476.94
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,686.82,506.0
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,729.11,534.83
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,768.51,559.93
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,761.16,550.71
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,743.19,532.83
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,769.82,550.16
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,795.4,566.23
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,811.67,575.52
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,826.55,583.93
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,855.27,602.65
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,883.25,620.65
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,842.72,593.32
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,796.41,562.7
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,817.42,578.1
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,841.98,595.03
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,882.62,623.58
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,920.24,649.87
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,865.51,614.0
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,810.1,578.07
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,879.24,630.61
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,926.37,661.62
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,904.69,649.84
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,875.36,633.78
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,840.91,613.04
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,804.73,591.01
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,762.86,564.51
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,720.09,537.13
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,672.74,506.56
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,627.61,476.86
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,573.57,439.1
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,520.67,401.11
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,461.95,357.78
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,405.84,314.88
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,341.79,264.79
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,282.54,216.68
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,214.64,160.77
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,154.97,109.95
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,85.9,37.42
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,20.87,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,11.3,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.98,3.49
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.42,18.14
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.36,27.51
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,44.64,33.35
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,55.22,37.14
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,94.05,64.48
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,118.57,90.9
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,129.67,99.52
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,139.82,107.24
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,196.43,140.71
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,302.03,215.83
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,348.04,253.87
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,395.77,292.6
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,445.93,332.18
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,493.47,368.75
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,538.9,402.5
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,584.53,435.27
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,627.1,464.78
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,668.89,492.79
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,708.84,519.79
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,747.81,544.54
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,782.49,564.53
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,815.57,583.08
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,845.57,601.02
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,873.67,617.61
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,897.98,630.43
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,920.09,641.77
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,937.06,651.19
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,951.58,659.16
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,959.86,662.78
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,965.43,664.91
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,885.38,613.39
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,794.51,550.12
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,881.42,612.81
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,954.23,659.36
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,813.03,568.9
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,659.34,464.16
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,707.63,500.98
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,751.22,532.47
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,636.17,454.76
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,525.1,378.45
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,472.85,343.67
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,421.52,308.4
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,419.49,309.58
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,414.97,308.58
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,296.1,222.3
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,184.67,138.42
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,163.02,122.81
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,141.62,106.82
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,119.39,89.87
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,97.4,72.77
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,77.59,57.08
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,57.58,40.9
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,40.16,26.57
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,23.17,12.43
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.54,1.01
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.97,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.93,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.71,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,18.33,9.51
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,28.96,19.16
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,42.51,31.18
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,55.69,42.78
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,70.1,52.33
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,84.6,63.91
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,61.86,45.26
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.4
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,83.15,62.1
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,126.83,96.37
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,122.65,92.66
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,118.26,88.93
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,153.63,116.07
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,189.29,142.88
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,217.93,164.26
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,246.97,185.76
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,189.07,141.68
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,129.35,95.82
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,206.04,154.23
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,283.13,211.02
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,302.95,224.66
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,322.94,238.55
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,312.43,230.59
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,301.66,222.6
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,305.85,225.23
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,311.27,228.71
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,320.27,235.0
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,330.44,242.11
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,349.85,256.05
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,369.39,270.0
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,300.6,220.61
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,231.47,170.42
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,439.53,322.76
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,640.55,459.18
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,599.2,430.16
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,557.54,402.7
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,578.01,419.0
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,596.6,433.49
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,739.19,538.19
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,849.0,611.32
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,815.78,589.28
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,780.9,567.79
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,740.27,542.35
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,698.74,516.09
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,653.77,487.14
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,610.81,458.97
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,511.92,389.25
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,419.02,321.86
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,371.21,286.73
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,324.8,251.12
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,301.81,233.12
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,277.45,211.99
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,212.01,157.99
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,154.45,108.94
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,86.03,37.37
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,21.89,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.37,1.54
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.03,15.88
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,35.53,24.82
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,40.83,29.75
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,49.68,37.56
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,82.88,45.94
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,121.73,69.4
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,162.29,99.25
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,206.7,134.8
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,251.88,172.31
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,299.64,211.97
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,349.6,253.54
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,398.04,293.16
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,445.76,330.59
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,494.11,367.14
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,540.28,400.54
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,586.54,432.52
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,632.8,463.33
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,675.78,490.69
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,631.14,454.04
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,569.52,405.0
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,474.47,338.77
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,372.87,266.37
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,520.84,370.73
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,676.08,473.04
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,690.83,481.18
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,705.01,490.49
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,768.4,533.05
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,835.06,576.29
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,909.61,629.29
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,976.04,670.67
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,828.8,575.64
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,660.68,459.62
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,601.99,422.04
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,535.31,377.48
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,425.27,303.1
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,308.21,221.65
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,272.91,197.33
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,237.57,172.2
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,201.3,146.21
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,165.18,119.95
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,367.41,271.22
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,561.69,405.26
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,378.81,277.48
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,198.57,146.21
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,372.12,281.3
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,514.84,385.75
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,465.43,351.04
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,417.69,318.16
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,388.61,298.3
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,356.95,275.04
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,295.5,227.48
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,239.13,182.46
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,171.35,127.59
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,106.7,74.74
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,54.86,22.34
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.69,1.45
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,31.66,20.55
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.54,30.9
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.26,39.76
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,64.0,50.11
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,81.09,55.94
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,85.43,64.93
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,96.02,73.22
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,106.59,81.32
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,135.21,103.54
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,164.28,125.7
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,181.14,138.03
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,198.23,150.41
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,179.16,135.09
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,158.96,119.04
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,168.58,126.14
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,178.35,133.23
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,204.7,152.54
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,231.38,171.73
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,316.98,234.11
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,406.76,297.03
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,542.66,392.66
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,689.71,490.0
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,717.69,505.08
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,745.48,521.1
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,636.55,445.57
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,517.71,362.8
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,593.99,415.16
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,670.88,464.46
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,568.91,396.53
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,459.35,323.34
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,659.9,463.24
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,857.16,589.47
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,734.22,507.11
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,609.05,424.5
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,568.67,400.88
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,519.71,370.09
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,528.18,377.71
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,527.5,378.77
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,490.46,353.72
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,444.42,322.65
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,346.51,254.21
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,243.04,179.53
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,370.03,277.09
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,482.4,359.13
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,532.85,397.33
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,565.97,423.36
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,508.35,383.62
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,456.16,347.38
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,395.06,302.82
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,338.12,259.91
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,277.44,213.1
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,221.66,168.66
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,153.04,113.6
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,98.08,68.5
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,50.39,20.04
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.83,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.58,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.5,16.07
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,36.91,25.82
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,44.02,32.34
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,52.54,39.85
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,83.77,48.44
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,120.57,70.55
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,157.94,109.34
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,174.77,132.37
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,203.97,154.63
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,234.49,177.75
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,204.79,155.39
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,171.89,130.03
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,185.55,140.01
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,199.43,149.98
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,342.83,258.65
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,514.33,383.43
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,554.79,411.31
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,601.41,443.68
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,667.96,493.33
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,747.31,549.6
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,784.98,572.06
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,820.64,593.16
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,851.78,612.25
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,880.97,629.95
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,907.07,644.76
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,931.07,658.18
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,949.62,668.95
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,965.67,678.2
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,977.21,683.91
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,986.04,688.05
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,990.12,690.17
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,991.38,690.69
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,988.21,688.63
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,982.13,684.92
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,970.4,677.87
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,955.96,669.3
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,936.32,658.25
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,914.14,645.69
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,887.07,629.46
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,863.3,615.38
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,727.61,527.21
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,587.57,428.71
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,531.41,391.16
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,476.9,353.41
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,430.91,321.78
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,377.32,284.06
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,331.71,251.51
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,287.32,219.09
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,250.08,191.43
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,213.4,163.43
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,258.46,197.79
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,277.13,208.65
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,210.92,154.58
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,152.77,105.87
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,70.96,28.71
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
