Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,9.83,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.61,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.13,15.79
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.15,25.28
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,42.5,31.16
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,49.22,37.15
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,81.92,46.92
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,119.78,69.63
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,159.39,98.44
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,202.97,133.04
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,247.11,169.51
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,293.81,208.17
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,340.24,246.5
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,388.5,285.36
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,438.23,324.28
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,485.67,360.37
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,531.27,394.58
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,577.07,427.8
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,619.31,456.46
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,659.57,482.69
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,698.59,507.75
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,736.69,531.06
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,771.93,550.03
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,805.69,567.39
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,835.56,582.83
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,863.64,596.71
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,888.05,608.95
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,910.36,619.84
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,927.66,628.7
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,942.6,636.28
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,950.93,638.85
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,956.61,640.12
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,959.51,643.68
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,959.78,646.15
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,860.19,586.26
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,752.42,516.34
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,844.36,583.05
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,920.99,633.54
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,750.63,524.78
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,570.66,402.91
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,711.08,506.57
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,824.37,584.35
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,789.69,562.25
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,753.79,541.05
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,689.92,499.45
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,624.34,455.35
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,505.71,372.3
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,381.8,283.5
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,342.26,257.37
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,303.4,230.13
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,262.98,200.91
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,223.68,171.47
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,181.77,139.07
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,141.63,107.08
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,100.69,73.69
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,62.4,42.08
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,29.41,9.21
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.98,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.78,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.64,2.58
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.98,6.45
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,18.32,10.29
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,23.16,13.56
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,27.99,17.5
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,65.73,48.33
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,102.04,77.42
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,154.57,117.65
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,211.81,160.81
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,182.26,137.93
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,150.66,113.36
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,113.71,84.26
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,75.5,54.14
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,116.6,86.04
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,157.4,117.08
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,139.23,102.66
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,120.75,88.18
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,154.21,113.6
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,188.0,138.85
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,156.18,114.63
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,123.86,90.02
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,152.35,111.7
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,181.13,133.24
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,192.06,140.98
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,203.06,148.78
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,218.48,160.05
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,233.98,171.31
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,246.61,180.42
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,259.28,189.54
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,304.98,222.43
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,351.1,254.95
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,340.29,247.07
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,329.36,239.46
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,310.31,226.24
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,291.14,212.9
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,358.73,262.26
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,420.13,305.9
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,375.26,274.99
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,330.49,244.22
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,236.58,176.07
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,152.91,113.41
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,179.48,134.83
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,206.42,156.27
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,262.49,201.13
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,316.54,243.7
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,281.73,218.09
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,240.45,187.25
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,205.59,160.63
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,171.46,133.84
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,136.72,105.85
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,103.03,78.17
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,69.99,50.75
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,35.63,22.35
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.89,3.03
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.67,1.44
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,14.46,6.79
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,21.7,13.26
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,28.95,19.69
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,37.17,25.37
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,45.39,32.09
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,112.61,84.39
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,178.25,134.19
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,130.78,98.3
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,68.66,50.06
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,138.24,104.93
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,206.81,157.31
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,163.4,123.18
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,117.59,87.28
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,191.31,143.69
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,265.33,198.54
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,213.84,159.18
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,160.56,118.55
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,249.23,185.15
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,335.64,248.07
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,351.28,258.33
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,367.12,268.97
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,375.9,275.18
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,384.83,281.55
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,426.3,310.74
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,468.7,340.09
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,473.23,342.88
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,477.49,345.7
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,500.39,361.38
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,523.47,377.02
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,591.14,425.1
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,654.35,469.27
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,692.78,497.3
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,736.96,529.03
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,766.97,552.1
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,801.15,577.76
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,831.65,602.2
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,859.09,623.82
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,830.4,605.13
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,800.12,585.79
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,766.67,564.37
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,731.78,541.77
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,676.41,503.99
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,618.56,464.12
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,586.65,442.61
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,553.37,419.55
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,499.57,381.34
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,447.55,343.59
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,392.43,302.55
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,339.9,262.28
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,279.45,215.2
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,223.86,170.6
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,158.6,117.56
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,106.39,73.98
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,49.9,18.08
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,9.34,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.86,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.02,14.49
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,34.68,23.73
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,40.52,29.15
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,45.49,33.6
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,75.35,41.95
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,112.42,62.97
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,151.7,91.08
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,194.9,125.19
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,239.02,161.79
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,286.13,201.25
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,335.29,242.18
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,383.06,281.37
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,429.7,318.88
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,477.28,356.07
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,523.63,392.03
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,570.1,427.16
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,613.13,458.06
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,654.92,487.23
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,696.23,516.53
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,734.47,541.98
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,769.97,564.33
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,803.87,585.4
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,833.87,604.67
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,861.91,622.61
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,885.66,636.68
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,907.15,649.27
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,924.41,660.18
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,939.23,669.6
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,944.39,671.52
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,952.02,675.18
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,955.45,679.0
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,956.2,681.24
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,900.02,644.46
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,838.21,599.01
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,658.78,475.32
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,471.83,341.49
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,691.64,506.4
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,874.08,633.37
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,846.59,616.03
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,820.63,601.15
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,429.13,327.02
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,39.65,25.23
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,46.89,31.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,54.14,37.08
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,84.65,61.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,116.73,86.37
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,145.28,109.54
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,180.15,137.43
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,153.75,116.87
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,127.72,96.44
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,96.86,72.16
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,71.67,51.96
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,50.78,34.82
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,29.49,17.16
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,14.48,1.34
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.85,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.06,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.05,14.43
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.53,24.43
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,42.31,30.67
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,48.27,35.99
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,76.49,43.91
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,112.92,64.55
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,151.67,92.13
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,194.45,125.71
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,238.04,161.7
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,284.63,200.5
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,330.58,238.69
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,381.25,279.62
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,427.51,316.36
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,474.56,352.57
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,520.22,387.63
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,566.09,421.95
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,609.13,452.52
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,651.48,481.75
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,691.1,509.73
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,730.64,536.1
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,764.74,557.24
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,797.27,577.18
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,826.48,595.63
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,854.09,612.98
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,771.93,554.33
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,671.15,478.12
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,802.68,576.06
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,931.28,662.13
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,553.56,409.51
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,146.82,105.62
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,213.49,156.1
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,280.75,205.38
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,637.58,472.14
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,958.81,684.17
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,947.68,674.82
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,933.87,666.97
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,915.93,656.57
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,895.48,644.62
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,868.99,628.38
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,840.42,610.79
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,811.69,593.08
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,776.32,570.84
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,736.5,546.22
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,695.73,520.65
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,648.7,489.6
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,601.74,458.13
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,552.02,422.73
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,501.28,385.69
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,444.08,342.31
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,389.54,299.77
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,327.56,251.59
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,270.34,205.41
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,204.97,151.68
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,147.66,102.91
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,68.21,24.45
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.41,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.61,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,27.1,15.95
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,42.95,30.65
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,60.67,46.29
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,75.18,58.95
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,95.44,71.48
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,117.36,87.98
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,88.64,65.43
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,53.15,37.56
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,62.35,44.76
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,71.56,51.83
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,134.27,100.95
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,196.14,148.4
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,235.15,177.32
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,270.37,203.13
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,395.81,298.89
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,565.76,425.15
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,610.87,457.7
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,659.98,492.95
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,700.21,521.13
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,739.25,547.04
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,775.23,569.49
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,809.58,590.62
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,766.89,558.38
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,710.22,511.81
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,808.52,586.5
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,912.67,656.12
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,822.11,593.11
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,712.15,510.02
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,644.31,462.21
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,569.53,408.68
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,539.34,388.98
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,508.41,368.3
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,511.84,371.54
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,514.96,374.48
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,421.28,308.6
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,320.19,235.86
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,490.77,364.84
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,652.04,482.51
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,430.66,322.97
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,208.96,155.83
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,213.6,160.45
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,218.33,164.79
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,182.8,138.08
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,147.58,111.26
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,92.61,68.43
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,39.61,26.34
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,117.51,89.81
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,199.03,155.14
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,170.72,132.7
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,142.62,110.29
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,114.12,87.29
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,86.26,64.4
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,57.65,40.62
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,33.29,20.22
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.93,1.6
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,8.36,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.29,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.49,13.11
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.21,22.64
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,39.49,28.5
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,44.95,33.43
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,72.93,41.85
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,110.2,63.14
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,149.07,90.57
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,192.06,124.21
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,235.84,160.46
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,282.15,199.08
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,328.53,237.87
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,379.86,279.71
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,426.4,317.21
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,473.56,354.18
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,519.13,389.61
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,564.97,424.36
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,608.11,455.64
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,650.96,485.92
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,691.09,514.55
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,731.18,541.59
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,765.72,563.14
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,798.48,583.27
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,751.85,547.08
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,688.69,496.24
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,793.01,574.56
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,900.28,647.01
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,917.42,657.22
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,932.16,666.6
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,942.58,673.29
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,946.26,675.76
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,838.17,602.42
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,720.03,516.48
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,757.66,545.35
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,793.16,571.63
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,672.94,486.96
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,546.29,396.5
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,723.01,529.53
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,871.36,633.5
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,847.51,616.73
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,818.46,597.93
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,561.82,418.66
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,299.5,222.0
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,506.93,383.88
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,669.99,504.68
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,624.04,471.89
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,578.13,439.85
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,524.86,402.07
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,473.04,364.38
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,414.32,320.62
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,356.04,275.92
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,294.72,227.65
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,238.64,182.05
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,176.62,131.12
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,122.33,85.2
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,58.43,18.35
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,8.36,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,14.41,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.36,13.67
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,34.88,24.03
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,42.09,30.72
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,48.68,36.64
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,89.8,62.05
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,122.3,91.42
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,152.21,110.25
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,192.01,137.6
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,228.55,166.56
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,265.96,196.04
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,309.68,226.88
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,378.92,279.19
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,415.18,309.37
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,442.4,330.58
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,495.4,371.26
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,564.09,423.13
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,586.95,436.95
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,598.6,441.67
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,627.13,461.43
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,653.68,479.38
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,653.36,477.02
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,644.99,469.03
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,688.79,500.39
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,734.66,532.6
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,754.11,545.55
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,772.69,558.06
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,773.56,557.65
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,772.65,556.17
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,794.07,571.68
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,817.92,588.58
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,817.85,588.75
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,816.16,588.08
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,819.45,590.16
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,820.88,591.04
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,823.48,593.98
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,823.75,595.45
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,813.18,590.07
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,800.06,583.1
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,771.68,565.2
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,741.45,546.04
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,772.35,571.78
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,786.0,582.06
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,727.07,543.78
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,667.94,505.07
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,598.23,455.44
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,529.01,405.27
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,480.92,370.76
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,433.68,335.93
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,417.72,324.35
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,393.45,305.13
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,330.07,255.25
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,271.56,207.64
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,205.71,153.02
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,147.91,103.23
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,68.35,20.64
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.83,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,18.54,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,28.08,16.44
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.58,25.44
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,44.53,32.8
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,52.06,39.55
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,71.92,42.01
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,105.09,58.49
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,149.15,90.35
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,196.06,127.44
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,239.79,163.38
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,286.53,202.22
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,333.07,240.78
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,381.63,280.15
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,420.88,312.09
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,452.33,336.37
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,506.25,377.5
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,572.98,427.25
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,617.14,458.45
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,660.86,488.6
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,701.62,516.67
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,741.38,542.76
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,777.06,563.96
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,811.07,583.75
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,841.81,602.83
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,869.0,619.57
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,894.47,635.2
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,915.94,648.29
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,934.89,659.24
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,951.4,668.68
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,963.03,674.44
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,976.23,681.27
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,979.59,682.8
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,980.09,682.78
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,886.73,624.29
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,777.24,547.96
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,802.27,566.97
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,818.73,579.29
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,868.57,616.74
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,897.18,634.64
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,875.26,621.02
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,845.8,603.22
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,809.96,581.34
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,772.82,558.52
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,731.16,531.96
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,691.27,506.36
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,643.16,475.44
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,595.4,443.47
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,541.52,406.47
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,488.95,369.38
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,430.19,326.26
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,374.46,284.08
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,311.12,235.23
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,250.81,187.33
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,185.74,135.12
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,129.25,88.15
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,60.65,15.89
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.36,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.06,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,26.52,15.03
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.8,24.75
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,44.58,32.9
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,52.89,40.43
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,76.5,47.62
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,111.4,66.88
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,148.91,92.83
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,190.75,124.97
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,233.06,159.26
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,278.6,196.5
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,323.94,233.85
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,371.32,272.04
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,417.76,308.76
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,465.33,345.28
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,513.09,380.63
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,558.22,413.05
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,601.65,443.26
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,644.78,472.32
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,684.86,499.03
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,724.02,524.11
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,759.78,545.41
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,794.07,565.51
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,824.5,583.47
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,853.12,600.12
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,877.22,614.54
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,899.1,627.61
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,837.56,585.01
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,763.14,530.1
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,653.75,458.05
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,538.75,379.95
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,688.74,484.92
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,835.06,580.35
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,777.14,540.74
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,723.45,505.44
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,758.14,532.12
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,796.89,560.03
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,759.53,535.56
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,714.7,507.09
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,693.22,495.08
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,669.96,481.55
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,711.52,514.15
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,738.5,535.67
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,696.64,510.15
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,654.31,483.9
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,550.76,411.83
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,451.51,340.97
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,405.92,309.74
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,361.36,277.87
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,314.25,242.54
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,268.92,207.57
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,219.33,168.57
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,172.9,131.06
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,125.15,91.95
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,81.47,55.32
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,34.95,5.99
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
