Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.67,12.5
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.86,24.57
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,39.41,28.14
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,48.31,36.0
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,61.85,45.19
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,75.43,56.07
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,124.41,91.86
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,177.98,130.52
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,216.03,158.14
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,254.67,186.69
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,299.99,218.08
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,368.08,268.73
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,401.22,296.18
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,420.33,310.88
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,441.38,325.61
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,457.85,336.25
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,539.99,397.99
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,647.99,476.41
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,688.11,503.57
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,727.13,528.9
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,763.14,550.57
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,797.66,571.01
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,752.63,537.84
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,693.85,491.79
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,652.49,463.2
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,606.37,430.73
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,773.39,553.14
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,940.0,661.93
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,835.63,591.72
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,711.07,502.18
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,683.28,484.38
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,654.38,464.92
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,657.45,467.42
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,659.62,469.12
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,810.93,580.84
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,932.32,662.56
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,912.42,650.2
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,890.17,637.75
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,572.3,424.41
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,234.02,171.9
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,406.62,304.5
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,566.65,421.0
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,536.54,400.81
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,505.07,380.56
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,463.68,351.81
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,422.21,322.5
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,382.17,293.95
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,342.04,264.61
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,298.52,231.8
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,256.14,198.95
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,210.77,162.66
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,167.69,127.36
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,122.84,90.22
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,81.68,55.23
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,38.16,5.57
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.76,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,26.48,14.39
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,40.56,28.44
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.33,35.69
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,57.73,44.03
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,78.68,50.55
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,113.0,69.25
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,150.08,94.32
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,190.93,125.01
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,232.02,157.7
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,276.92,193.98
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,322.06,230.95
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,369.48,269.13
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,395.56,291.56
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,406.21,299.95
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,445.18,328.57
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,485.19,357.37
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,555.09,409.68
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,644.93,475.21
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,685.29,502.99
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,724.8,529.79
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,761.5,552.35
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,796.95,573.8
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,828.11,593.09
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,857.46,611.09
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,882.55,625.36
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,905.51,638.24
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,924.9,649.72
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,941.87,659.72
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,950.36,664.95
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,960.28,671.23
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,964.16,673.36
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,965.28,673.92
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,961.16,671.85
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,954.28,668.23
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,942.26,661.04
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,933.38,655.95
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,913.43,644.45
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,891.13,631.58
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,863.25,615.98
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,833.4,599.04
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,798.86,577.73
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,762.94,555.39
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,723.76,530.69
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,681.23,503.46
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,633.12,472.02
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,585.36,439.12
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,531.31,401.35
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,478.73,363.63
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,418.99,319.52
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,362.44,276.48
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,296.56,225.77
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,239.42,180.13
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,174.03,127.19
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,117.53,79.85
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,55.2,7.69
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.88,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,13.76,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.11,10.78
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,32.73,21.74
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,40.02,28.47
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,46.65,34.4
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,66.91,39.47
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,103.09,58.01
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,141.43,83.78
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,184.08,116.29
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,227.9,151.63
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,274.82,189.94
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,321.19,228.19
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,372.54,269.48
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,419.59,306.17
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,467.78,342.56
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,513.83,377.48
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,560.11,411.61
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,604.6,442.9
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,650.76,474.37
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,691.09,502.19
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,730.36,527.72
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,766.77,549.97
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,801.65,571.02
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,832.32,590.39
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,861.02,608.47
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,886.29,623.1
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,909.31,636.28
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,927.64,647.87
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,943.46,658.0
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,953.86,664.86
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,961.54,670.18
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,965.92,673.57
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,967.51,675.37
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,963.39,673.74
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,956.52,670.53
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,944.44,663.74
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,929.74,655.42
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,915.35,647.78
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,893.01,635.08
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,866.0,619.98
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,837.0,603.51
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,801.85,581.98
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,765.33,559.38
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,690.71,511.37
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,613.61,458.28
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,527.64,396.99
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,439.75,332.94
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,397.43,303.54
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,355.46,273.36
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,310.24,239.23
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,266.18,205.12
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,219.02,168.09
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,174.58,132.14
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,126.26,92.34
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,82.1,54.9
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,38.02,1.64
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,12.78,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.16,10.66
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.6,22.64
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.06,30.46
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,50.08,37.64
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,69.83,43.25
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,104.7,60.99
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,142.2,86.09
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,184.1,117.82
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,227.05,152.2
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,273.28,189.7
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,318.24,228.73
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,351.65,256.85
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,399.93,292.32
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,464.19,339.39
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,509.7,373.87
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,555.54,407.88
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,601.22,440.87
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,651.01,475.91
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,691.68,504.08
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,731.15,529.7
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,712.31,512.67
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,681.34,485.28
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,765.7,548.18
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,860.88,610.65
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,884.98,623.51
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,906.54,635.34
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,924.47,647.54
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,939.84,658.27
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,947.99,663.27
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,953.31,666.68
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,957.19,668.78
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,958.33,669.29
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,957.04,668.42
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,948.02,662.88
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,935.43,656.64
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,920.27,648.88
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,823.97,587.3
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,718.22,514.0
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,500.8,365.64
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,281.92,206.85
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,161.25,118.6
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,44.48,29.22
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,42.05,27.57
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,39.63,25.82
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,26.56,15.59
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,13.51,5.23
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.58,3.73
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.65,2.2
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,8.2,1.05
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.3,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.41,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.96,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.48,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.76,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.79,10.09
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.03,21.3
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,39.74,28.54
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,46.95,35.11
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,45.57,28.47
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.97
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,82.71,62.28
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,118.5,90.63
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,91.83,68.81
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,62.84,45.27
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,127.01,95.78
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,189.92,143.74
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,159.73,119.6
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,127.91,94.52
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,187.65,139.91
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,247.79,184.46
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,330.37,244.57
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,420.19,308.12
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,455.54,332.33
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,495.97,360.04
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,459.38,332.62
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,416.3,300.91
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,381.1,276.09
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,344.81,250.21
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,214.96,156.67
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,83.42,58.46
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,434.2,321.91
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,791.1,560.37
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,766.17,538.99
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,739.12,520.08
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,728.92,514.73
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,717.54,508.45
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,633.47,451.83
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,547.27,392.93
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,663.4,476.6
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,761.31,544.21
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,762.52,545.57
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,754.16,541.97
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,681.07,493.59
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,618.47,451.6
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,513.78,379.23
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,422.15,313.86
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,241.69,182.73
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,75.45,54.38
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,78.83,57.51
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,82.24,60.42
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,72.52,53.0
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,62.83,45.5
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,53.14,37.79
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,43.46,29.96
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,34.27,22.47
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,25.09,14.86
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,17.36,8.36
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,1.74
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,11.8,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.18,8.59
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.46,19.96
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,37.93,26.92
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,44.38,32.75
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,61.07,36.45
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,97.47,54.02
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,136.53,79.76
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,179.92,112.53
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,224.25,148.24
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,271.93,187.23
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,321.99,228.04
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,370.75,267.1
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,419.06,304.85
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,468.8,342.48
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,516.0,376.3
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,566.38,410.74
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,611.7,441.12
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,657.09,470.53
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,698.86,496.85
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,739.42,520.45
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,777.0,542.58
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,812.91,563.48
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,844.93,583.02
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,874.83,601.27
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,900.25,615.58
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,923.23,628.45
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,942.75,639.61
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,959.62,649.27
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,970.51,656.54
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,978.53,662.3
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,982.56,665.86
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,983.66,667.84
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,980.38,667.36
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,974.2,665.3
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,963.21,659.55
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,949.44,652.29
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,929.18,642.05
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,906.44,630.33
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,879.49,616.42
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,855.68,604.41
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,821.22,584.32
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,785.21,563.14
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,743.37,537.91
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,700.62,511.75
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,652.98,482.29
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,607.6,453.38
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,553.57,416.55
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,500.77,379.45
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,442.03,336.95
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,386.09,294.85
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,322.04,245.21
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,263.11,197.77
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,194.99,142.14
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,135.82,90.83
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,60.87,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.23,8.21
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.34,20.62
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,39.09,27.87
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,46.35,34.42
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,62.53,38.54
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,98.67,56.04
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,136.78,80.91
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,179.29,112.82
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,222.8,147.57
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,269.54,185.45
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,316.01,223.3
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,364.46,261.79
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,414.81,299.85
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,463.32,335.09
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,509.8,369.26
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,556.53,402.5
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,600.88,432.25
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,644.96,460.78
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,687.74,489.01
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,727.28,513.77
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,763.93,534.77
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,799.03,554.51
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,829.43,573.97
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,857.82,592.27
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,883.66,608.61
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,907.24,623.54
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,883.29,609.89
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,848.37,583.85
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,905.84,628.89
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,955.28,662.29
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,958.78,664.2
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,959.52,665.0
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,957.84,665.08
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,948.33,660.44
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,935.78,654.06
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,920.64,646.13
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,898.72,633.97
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,874.72,620.5
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,795.06,571.28
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,712.6,515.7
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,651.3,474.69
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,583.98,428.73
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,540.91,400.74
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,497.89,372.08
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,474.42,357.03
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,448.21,339.53
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,403.15,307.31
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,359.03,275.12
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,313.64,241.25
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,269.36,207.21
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,255.37,195.7
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,230.54,174.22
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,168.4,123.11
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,114.01,75.86
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,52.11,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.28,7.71
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.41,20.52
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,39.16,27.77
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,46.52,34.39
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,61.24,37.87
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,97.6,55.03
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,136.8,80.59
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,180.4,113.46
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,224.48,148.94
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,271.75,187.64
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,318.13,226.08
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,369.54,267.55
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,416.93,305.18
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,465.28,342.39
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,511.42,377.23
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,557.72,410.99
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,548.92,401.04
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,520.64,376.06
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,571.81,411.75
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,624.86,447.5
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,703.91,502.78
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,795.65,561.37
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,765.17,536.49
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,722.82,502.05
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,740.12,511.62
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,756.42,519.72
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,676.11,464.52
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,588.45,404.56
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,371.1,261.07
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,151.63,106.73
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,492.61,351.47
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,834.31,564.99
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,609.59,417.79
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,375.21,260.89
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,667.06,468.45
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,928.18,630.5
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,908.1,616.47
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,885.74,605.4
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,858.04,590.16
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,828.37,573.7
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,792.2,553.94
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,757.92,535.13
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,715.57,511.07
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,672.6,486.17
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,586.33,428.76
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,503.28,371.74
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,454.52,339.38
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,406.84,306.35
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,351.69,266.25
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,299.51,227.03
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,244.32,184.87
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,186.6,139.44
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,130.81,94.42
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,81.27,52.5
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,36.84,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.49,6.7
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.64,19.92
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,38.42,27.24
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,45.75,33.87
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,58.7,36.73
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,94.58,53.15
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,133.44,78.1
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,176.85,110.49
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,221.24,146.1
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,269.12,185.28
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,316.53,224.61
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,369.04,267.07
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,417.61,305.7
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,467.45,344.13
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,515.07,380.56
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,563.0,416.19
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,608.91,448.76
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,656.59,481.52
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,698.49,510.57
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,739.28,537.35
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,776.42,559.74
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,811.91,580.78
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,843.9,600.08
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,873.87,617.92
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,899.05,631.89
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,921.82,644.33
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,866.83,608.48
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,799.67,559.08
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,893.92,627.21
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,981.28,681.14
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,908.54,635.42
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,824.24,575.96
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,908.42,637.62
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,976.48,679.9
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,851.98,600.7
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,713.22,504.4
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,825.65,588.04
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,908.25,643.16
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,739.95,533.87
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,560.61,407.58
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,524.15,384.58
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,487.57,360.14
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,424.21,315.84
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,362.95,272.17
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,269.72,203.22
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,181.79,136.4
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,367.28,283.89
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,498.58,383.19
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,439.0,337.61
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,382.29,293.99
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,317.43,243.31
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,257.83,194.9
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,189.07,138.45
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,129.49,85.47
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,57.34,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.85,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.29,5.35
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.07,18.57
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,37.3,26.28
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,45.0,33.23
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,57.21,36.15
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,93.41,52.18
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,132.58,76.98
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,176.21,109.15
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,220.2,143.92
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,267.33,181.81
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,314.62,220.13
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,367.1,261.46
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,414.92,298.75
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,463.66,335.66
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,471.73,342.08
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,461.58,333.56
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,402.13,291.14
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,330.29,238.65
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,478.69,346.3
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,648.07,461.52
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,578.15,409.69
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,497.0,351.01
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,667.54,474.36
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,858.81,599.06
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,784.44,545.48
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,694.61,480.63
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,674.86,467.9
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,653.9,453.57
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,604.45,420.32
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,548.66,382.67
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,640.86,446.37
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,734.48,508.0
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,855.5,592.71
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,964.07,661.73
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,777.6,542.63
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,579.84,406.81
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,494.84,351.65
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,418.59,299.69
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,559.86,403.47
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,683.85,490.88
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,726.21,523.59
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,760.84,549.69
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,718.59,524.57
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,675.71,499.18
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,625.69,466.43
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,576.15,432.91
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,520.7,394.5
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,466.8,356.05
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,406.87,311.81
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,347.72,266.72
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,284.71,217.67
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,227.38,171.4
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,162.28,118.09
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,105.96,68.57
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,47.67,0.0
