Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.33,4.62
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,30.76,19.8
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,40.56,28.88
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,49.84,37.18
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,61.59,40.95
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,95.8,56.39
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,133.1,80.07
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,175.05,111.15
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,217.74,145.01
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,264.07,182.58
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,309.97,220.46
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,358.05,259.45
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,405.15,297.02
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,456.63,336.72
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,481.11,354.59
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,493.07,361.52
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,558.13,409.69
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,640.38,468.83
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,683.24,497.56
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,722.86,522.98
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,759.92,544.37
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,795.51,564.33
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,827.04,582.44
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,856.59,599.03
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,881.86,612.15
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,904.79,623.71
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,923.39,633.84
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,939.45,642.45
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,950.55,646.8
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,958.9,649.59
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,962.96,651.26
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,964.2,651.39
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,960.14,649.48
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,953.25,646.07
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,941.67,639.08
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,927.41,630.64
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,912.37,622.79
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,889.48,610.27
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,704.9,494.07
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,515.52,364.35
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,653.75,466.2
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,757.33,536.73
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,718.12,512.93
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,675.53,488.15
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,623.7,455.85
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,572.85,422.41
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,517.75,385.92
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,464.23,349.22
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,403.22,305.21
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,343.19,260.34
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,280.0,211.88
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,222.43,166.03
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,157.9,113.73
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,102.2,64.75
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,36.59,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.65,1.88
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.18,18.43
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.22,26.88
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,46.79,34.57
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,56.67,37.46
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,91.0,52.14
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,128.46,75.3
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,170.5,105.77
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,213.37,139.27
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,259.86,176.42
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,306.19,214.05
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,354.65,252.68
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,404.7,291.73
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,452.72,328.36
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,499.06,362.58
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,545.78,395.98
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,591.23,427.64
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,639.32,460.08
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,680.07,487.25
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,719.74,512.33
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,756.65,533.39
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,791.98,553.06
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,823.48,571.17
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,853.0,587.87
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,878.22,602.59
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,901.1,615.91
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,919.7,625.83
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,935.74,634.25
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,719.83,497.28
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,477.0,329.46
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,727.76,505.8
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,958.61,646.73
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,953.68,641.22
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,945.99,637.37
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,934.54,631.43
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,926.05,627.38
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,905.72,617.22
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,883.05,605.73
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,856.19,592.04
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,827.32,577.01
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,740.04,524.27
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,651.61,465.89
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,670.26,484.41
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,675.49,491.99
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,628.57,462.39
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,581.6,431.42
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,527.39,394.46
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,474.59,357.36
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,416.99,315.69
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,362.07,274.36
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,298.04,224.95
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,239.34,177.93
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,172.02,123.46
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,115.52,72.26
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,42.47,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.47,0.51
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,27.19,16.65
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,34.76,23.88
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,41.82,30.32
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,49.91,37.38
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,86.07,46.99
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,125.34,70.99
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,169.08,102.73
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,213.57,137.41
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,261.16,174.96
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,311.77,215.21
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,361.05,253.51
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,409.21,289.57
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,458.5,324.99
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,506.17,360.15
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,554.07,394.56
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,602.39,427.46
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,647.3,457.31
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,688.88,484.26
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,729.34,509.0
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,767.27,531.24
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,803.65,552.3
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,763.44,523.96
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,709.72,483.88
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,737.93,502.18
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,766.72,519.76
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,739.35,500.49
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,709.34,479.96
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,755.49,511.85
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,804.95,544.62
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,894.54,605.5
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,972.42,651.79
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,968.85,650.13
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,962.41,647.91
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,898.11,610.52
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,823.4,561.89
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,869.56,596.66
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,900.43,615.84
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,788.45,548.44
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,668.35,469.71
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,634.87,450.33
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,600.27,429.06
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,561.24,405.23
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,521.65,380.48
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,479.04,352.28
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,436.27,323.34
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,392.51,292.99
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,349.44,262.34
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,365.54,275.21
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,365.93,274.73
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,300.85,224.91
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,241.21,177.77
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,171.78,121.97
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,113.48,69.08
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,41.54,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.14,0.24
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.14,18.88
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,41.6,29.42
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,52.48,39.04
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,61.19,46.59
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,95.12,57.21
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,132.32,79.89
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,173.39,109.13
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,214.88,141.06
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,260.44,177.1
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,306.41,214.31
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,354.64,252.75
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,401.05,289.2
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,449.12,325.95
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,495.9,361.57
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,545.77,398.42
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,589.81,429.88
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,633.76,460.55
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,674.81,488.97
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,714.99,516.25
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,751.68,539.03
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,786.98,560.4
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,819.17,580.39
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,849.51,599.11
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,774.16,545.24
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,682.81,476.83
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,807.58,567.54
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,930.83,647.96
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,765.26,536.78
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,573.5,400.24
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,772.23,543.28
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,955.49,662.68
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,861.02,600.14
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,756.62,527.26
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,751.4,526.1
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,744.28,523.01
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,725.85,512.04
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,706.02,500.21
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,629.14,449.39
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,545.68,393.23
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,530.18,384.7
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,521.8,380.47
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,377.93,278.42
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,241.1,177.59
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,341.32,256.32
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,429.93,323.48
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,384.82,290.69
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,340.6,258.45
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,292.39,222.31
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,246.23,186.78
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,197.91,149.14
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,152.69,112.89
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,104.15,73.41
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,53.88,30.17
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,21.43,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.77,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.38,18.14
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.05,28.08
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,50.18,37.08
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,58.94,44.58
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,93.31,56.26
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,129.86,78.42
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,170.31,107.24
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,211.23,144.25
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,244.05,173.89
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,286.27,202.44
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,348.27,247.07
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,394.52,282.37
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,442.1,317.47
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,487.25,349.63
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,532.96,380.89
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,579.72,411.78
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,624.96,440.57
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,665.71,466.67
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,705.54,491.5
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,742.3,512.35
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,777.64,532.0
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,808.25,551.31
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,837.02,569.61
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,862.02,584.5
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,884.81,598.08
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,902.97,609.34
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,918.68,619.26
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,863.02,585.95
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,792.31,538.13
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,783.97,534.05
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,774.16,528.39
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,513.56,360.04
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,234.67,165.89
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,500.24,356.87
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,747.14,519.19
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,715.06,497.2
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,682.4,477.3
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,751.44,529.67
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,804.7,568.28
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,543.55,393.39
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,277.36,200.5
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,382.9,282.06
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,480.05,354.03
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,424.34,314.38
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,362.33,270.49
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,402.34,302.86
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,430.61,324.94
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,369.2,279.12
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,312.03,235.68
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,249.83,187.29
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,193.3,142.13
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,125.57,88.13
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,70.03,39.2
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,26.13,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.93,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,31.05,19.38
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,47.85,34.57
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,64.92,49.49
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,82.1,64.2
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,104.85,77.09
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,131.37,96.16
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,155.5,113.51
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,193.46,139.94
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,233.33,168.25
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,278.06,197.83
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,345.39,246.29
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,356.57,258.5
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,350.76,255.12
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,425.52,309.57
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,530.12,384.45
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,573.73,413.12
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,619.24,442.17
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,659.32,468.47
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,698.61,493.6
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,734.13,514.51
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,768.18,533.13
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,799.57,552.45
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,829.27,570.7
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,737.45,508.28
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,628.45,431.24
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,768.15,530.44
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,910.06,621.66
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,920.21,627.66
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,927.76,633.75
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,894.32,613.34
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,854.81,585.97
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,830.66,571.78
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,804.7,556.23
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,689.91,480.88
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,575.03,403.55
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,362.87,260.42
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,158.01,112.91
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,294.58,214.85
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,429.15,310.64
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,596.87,433.23
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,725.07,523.7
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,591.41,430.67
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,465.31,341.38
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,290.92,216.51
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,123.3,89.67
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,107.87,78.73
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,92.41,67.19
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,76.91,55.37
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,61.35,43.26
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,47.34,32.12
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,33.8,21.15
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,22.2,11.6
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.61,1.26
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.41,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.79,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.38,14.84
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,33.49,22.67
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,40.61,29.11
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,44.16,32.22
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,78.25,42.52
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,116.3,64.49
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,158.98,94.88
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,203.08,129.28
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,250.64,167.48
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,300.62,208.23
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,349.43,247.63
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,397.67,285.87
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,447.09,323.91
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,494.28,359.98
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,541.68,395.29
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,590.06,430.38
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,635.04,462.41
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,676.73,492.26
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,717.29,519.93
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,624.99,451.04
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,510.97,363.82
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,672.02,484.58
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,851.75,606.83
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,877.84,621.6
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,901.59,636.02
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,921.1,648.78
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,937.97,659.96
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,949.72,668.31
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,958.63,674.99
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,962.72,678.43
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,963.87,680.14
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,960.99,679.4
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,955.14,676.88
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,944.11,670.87
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,930.28,663.16
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,909.89,651.27
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,886.98,637.78
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,859.91,622.61
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,830.73,605.92
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,579.7,431.62
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,317.74,234.14
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,524.31,395.87
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,680.42,512.65
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,631.31,478.48
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,584.59,445.87
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,531.03,407.29
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,478.85,368.65
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,419.27,323.32
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,362.66,278.77
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,297.06,225.92
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,237.33,176.34
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,166.13,117.6
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,101.76,54.67
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,37.59,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.41,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.61,14.06
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.02,22.27
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,40.77,29.34
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,44.29,32.53
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,75.89,42.1
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,113.23,63.71
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,155.26,93.84
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,198.05,127.84
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,244.4,166.09
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,293.72,207.24
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,341.83,247.06
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,389.23,285.7
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,438.49,324.88
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,485.65,361.89
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,536.26,400.27
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,581.14,433.02
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,625.78,464.7
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,668.1,493.32
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,709.34,519.26
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,747.08,542.1
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,783.32,563.59
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,671.92,483.75
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,538.59,383.25
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,583.4,414.02
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,629.65,444.03
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,782.7,554.28
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,935.83,652.02
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,949.45,656.76
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,960.25,661.32
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,842.97,586.43
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,710.29,493.08
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,740.38,516.08
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,768.51,536.25
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,863.42,604.11
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,932.06,647.18
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,911.83,634.94
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,889.14,622.22
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,530.19,388.28
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,149.44,107.14
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,483.72,362.0
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,762.34,551.4
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,719.67,522.21
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,676.21,495.36
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,626.86,463.53
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,576.14,428.91
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,520.37,390.28
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,466.21,351.63
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,403.42,305.33
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,344.5,260.37
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,278.88,209.02
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,217.74,159.79
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,150.48,105.33
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,89.34,45.03
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,32.48,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.86,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.5,14.64
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.09,23.94
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,44.2,32.11
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,49.32,36.67
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,79.4,46.0
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,124.38,78.44
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,165.75,112.82
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,196.3,130.77
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,245.49,165.43
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,288.9,204.88
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,319.74,232.0
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,278.21,204.17
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,223.31,164.31
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,306.63,224.87
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,396.37,288.02
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,445.8,321.87
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,498.86,357.99
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,547.9,391.68
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,604.13,429.72
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,640.84,454.18
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,677.67,478.68
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,751.99,532.84
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,834.01,586.98
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,858.91,602.06
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,881.5,616.28
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,900.28,628.18
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,916.58,638.65
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,927.96,644.85
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,936.66,649.51
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,940.68,652.19
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,941.91,653.3
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,938.4,652.2
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,937.44,652.81
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,925.17,647.28
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,910.22,640.23
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,890.38,629.35
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,868.15,616.97
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,840.38,600.55
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,810.62,582.82
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,775.37,561.37
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,741.51,540.7
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,698.96,514.64
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,655.79,487.76
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,495.35,372.73
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,340.77,257.26
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,304.07,231.28
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,267.48,204.26
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,304.6,233.82
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,331.2,252.82
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,264.64,200.16
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,206.98,153.32
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,141.28,99.34
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,80.32,37.58
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,28.92,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.31,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.38,15.17
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.6,25.99
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,48.23,35.51
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,69.29,53.61
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,97.85,71.58
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,114.28,74.69
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,160.98,101.28
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,202.1,133.03
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,246.85,168.87
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,279.72,200.94
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,301.96,221.89
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,353.07,258.02
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,432.24,315.92
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,477.91,349.42
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,524.18,382.3
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,537.31,388.72
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,534.28,382.67
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,608.13,437.1
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,703.81,503.93
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,740.4,524.14
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,775.37,543.55
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,510.98,368.63
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,221.82,158.43
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,339.26,242.97
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,458.71,323.88
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,690.28,489.44
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,923.5,639.0
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,931.64,642.73
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,941.33,650.11
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,853.82,594.4
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,755.44,525.82
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,637.25,448.57
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,517.14,366.79
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,443.21,316.9
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,369.07,265.36
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,501.27,361.93
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,630.82,452.43
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,493.37,357.44
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,359.25,262.34
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,257.15,189.2
