Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,152.12,111.08
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,200.78,149.24
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,257.89,193.08
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,334.9,253.94
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,402.02,305.84
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,357.39,272.86
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,313.93,240.6
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,266.44,204.42
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,221.0,168.91
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,173.23,130.89
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,122.7,90.05
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,77.86,53.28
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,30.77,10.11
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,13.66,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.94,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.62,14.45
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.05,24.83
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,45.94,33.85
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,51.81,39.11
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,78.69,47.44
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,114.53,77.98
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,131.45,99.56
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,154.71,117.15
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,178.82,135.22
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,205.69,155.16
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,233.5,175.57
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,280.4,209.27
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,326.82,242.11
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,287.98,212.9
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,241.5,177.81
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,247.73,181.8
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,253.85,185.46
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,301.65,219.48
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,347.14,250.97
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,460.35,329.92
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,582.49,410.86
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,676.06,473.27
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,778.16,539.24
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,826.81,572.08
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,878.52,603.12
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,897.15,614.45
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,913.31,624.81
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,891.8,611.61
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,863.18,589.86
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,851.77,584.21
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,838.36,577.09
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,874.32,604.88
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,906.51,628.13
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,893.65,621.84
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,878.44,614.69
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,857.74,602.93
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,834.86,589.87
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,805.75,572.16
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,775.01,553.44
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,740.98,532.34
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,705.49,509.96
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,605.06,442.94
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,507.26,375.88
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,476.42,356.72
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,452.27,340.96
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,393.47,299.4
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,345.43,264.53
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,326.41,250.09
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,296.9,226.59
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,233.59,176.79
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,176.42,130.65
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,110.86,77.06
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,54.13,18.52
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,20.37,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,16.22,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,27.3,15.47
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.35,25.73
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.42,35.64
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,61.19,46.72
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,91.53,62.64
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,114.59,71.52
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,155.47,96.23
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,198.23,134.89
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,232.48,166.42
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,265.21,192.63
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,300.09,219.57
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,330.91,242.55
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,366.73,268.69
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,391.58,286.74
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,408.89,298.95
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,385.9,281.57
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,360.42,262.07
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,391.49,283.75
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,423.41,305.45
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,504.62,361.78
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,594.0,421.66
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,589.49,416.15
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,582.65,409.83
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,552.88,388.43
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,519.56,364.76
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,605.51,424.62
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,695.33,484.56
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,720.69,501.35
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,745.57,518.56
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,769.98,538.74
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,797.9,561.14
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,646.41,461.39
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,485.33,350.5
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,505.25,367.55
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,532.63,388.5
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,409.33,301.84
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,287.53,213.51
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,295.93,221.28
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,312.87,234.88
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,214.75,161.71
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,126.89,94.45
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,68.19,48.91
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.95
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,9.17,1.81
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.65
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.3
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,7.07
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,13.59
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,21.71
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,55.08,40.0
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,69.61,51.69
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,88.36,66.61
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,107.06,81.23
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,112.07,84.92
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,117.03,88.55
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,117.29,88.29
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,117.47,87.99
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,114.29,85.26
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,111.05,82.51
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,153.46,115.19
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,196.1,147.44
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,227.32,170.88
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,258.91,194.43
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,265.63,198.8
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,272.33,203.2
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,219.86,163.79
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,166.58,123.45
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,169.73,125.9
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,172.89,128.28
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,232.6,173.37
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,292.77,218.07
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,313.93,233.61
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,335.25,249.35
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,357.13,265.56
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,385.21,286.21
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,415.71,308.87
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,446.42,331.59
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,492.37,366.92
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,545.76,407.2
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,427.67,321.16
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,310.5,233.97
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,162.09,121.92
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,18.37,9.03
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,64.34,45.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,110.87,82.66
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,68.67,49.55
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,27.05,16.32
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,21.24,11.68
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,7.0
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,13.03,5.08
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.61,3.13
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.68,1.54
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.82,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.44,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,15.24,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.15,12.75
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,33.83,23.14
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,43.02,31.68
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,35.19,25.13
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,40.56,28.22
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,61.37,45.37
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,81.51,61.67
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,89.26,67.62
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,96.98,73.46
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,104.22,78.83
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,111.45,84.14
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,185.64,141.41
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,255.75,193.89
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,236.32,178.27
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,209.6,157.3
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,268.8,201.3
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,325.06,242.01
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,328.84,244.13
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,332.17,246.1
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,416.47,306.93
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,502.55,367.04
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,453.28,330.89
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,399.05,291.48
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,493.57,358.99
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,592.42,426.74
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,572.47,411.84
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,548.29,394.78
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,564.92,406.77
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,585.94,421.45
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,595.09,428.13
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,603.76,434.61
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,438.05,319.47
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,272.26,199.7
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,231.34,170.31
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,190.38,140.1
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,224.74,166.15
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,259.55,192.19
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,162.64,119.94
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,67.75,47.37
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,198.47,149.09
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,332.26,249.39
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,317.79,239.59
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,302.57,229.73
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,245.95,187.2
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,184.29,140.1
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,160.01,121.92
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,135.99,103.51
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,243.01,190.17
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,320.41,248.59
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,252.03,192.54
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,193.74,143.9
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,127.25,87.73
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,62.77,4.42
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,22.67,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,20.89,9.92
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,28.59,18.57
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,35.48,25.04
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,17.8,9.89
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.64,2.39
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,49.27,35.31
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,87.76,66.78
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,109.03,83.61
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,130.38,100.22
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,126.2,96.51
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,121.63,92.55
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,114.46,86.4
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,107.09,80.15
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,131.27,98.97
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,155.55,117.66
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,241.35,183.28
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,324.06,244.76
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,398.9,300.29
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,474.99,355.83
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,519.26,386.93
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,565.57,419.21
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,574.92,424.74
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,583.27,429.7
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,636.73,467.22
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,693.13,505.81
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,713.6,519.25
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,733.62,532.54
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,689.89,499.9
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,639.72,463.19
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,596.61,433.13
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,546.37,397.84
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,629.53,457.77
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,712.5,515.13
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,480.61,353.56
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,244.04,179.98
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,445.44,332.2
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,640.03,469.93
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,665.06,489.36
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,693.13,511.74
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,712.4,528.5
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,719.7,535.68
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,650.45,488.99
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,580.98,440.39
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,374.83,288.26
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,174.89,132.68
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,151.93,115.86
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,129.25,98.43
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,105.46,79.6
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,81.95,60.69
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,61.47,44.14
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,40.63,26.99
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,24.63,13.2
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.64,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,24.13,11.88
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,34.8,23.61
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.38,34.1
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,53.42,40.43
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,74.25,47.32
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,109.69,65.93
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,149.54,92.81
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,190.34,123.89
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,235.69,160.35
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,281.52,198.27
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,329.95,237.95
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,377.09,276.15
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,426.32,315.08
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,476.41,353.13
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,523.96,388.11
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,569.61,420.83
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,615.22,452.47
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,657.27,481.64
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,698.44,509.51
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,736.57,533.34
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,773.59,555.54
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,805.46,575.28
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,835.36,593.7
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,861.73,609.17
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,885.87,623.21
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,904.14,634.25
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,919.79,643.77
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,931.36,651.49
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,940.15,657.63
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,942.77,659.46
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,942.49,659.68
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,938.32,656.92
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,931.29,652.51
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,918.67,646.8
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,908.71,642.88
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,887.55,630.61
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,863.96,616.92
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,834.91,599.2
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,803.87,580.19
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,767.16,557.84
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,729.09,534.38
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,688.4,508.47
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,644.71,480.18
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,551.02,414.27
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,462.19,349.88
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,414.36,316.51
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,367.19,282.22
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,341.73,262.9
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,315.15,241.04
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,246.0,185.57
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,186.81,136.73
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,120.98,80.84
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,55.76,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,20.2,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.36,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,16.41,5.91
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,33.37,22.24
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,49.74,36.76
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,68.36,52.96
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,87.34,65.67
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,86.0,64.57
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,83.23,62.28
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,137.23,94.16
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,234.89,162.46
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,206.1,150.32
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,155.12,117.06
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,209.7,158.25
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,269.95,202.88
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,267.6,200.63
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,267.82,200.34
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,226.44,168.68
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,183.17,135.56
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,220.76,163.66
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,258.77,191.55
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,262.19,193.74
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,265.56,196.02
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,276.44,203.8
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,287.37,211.57
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,294.02,215.85
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,300.68,220.16
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,545.82,400.11
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,797.31,570.93
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,663.11,475.88
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,517.61,372.65
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,568.27,409.68
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,614.47,442.16
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,593.45,427.71
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,571.73,413.2
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,590.97,429.11
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,608.83,443.87
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,651.23,476.21
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,681.73,500.28
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,637.8,471.27
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,594.01,442.39
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,630.53,472.89
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,650.65,491.3
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,521.42,397.85
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,403.76,310.14
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,437.59,339.29
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,461.83,359.79
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,407.76,319.11
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,356.41,279.87
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,291.2,228.57
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,237.94,185.33
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,180.76,138.43
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,128.7,95.05
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,69.85,45.35
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.61,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,18.34,6.86
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,36.64,24.98
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,54.5,40.94
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,70.26,54.89
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,88.95,67.03
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,114.99,86.35
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,144.36,108.03
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,170.74,127.6
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,203.85,152.61
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,245.91,183.48
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,289.2,215.51
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,288.39,216.37
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,277.91,208.78
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,242.81,182.44
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,206.68,154.95
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,240.64,179.95
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,275.16,204.71
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,267.17,198.29
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,258.74,191.76
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,338.75,249.69
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,422.87,308.35
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,384.97,280.48
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,345.62,252.16
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,322.89,235.58
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,299.68,218.53
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,435.63,315.81
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,576.51,411.01
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,588.06,417.76
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,599.31,425.53
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,769.88,548.88
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,929.01,652.87
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,838.72,593.56
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,737.96,523.47
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,684.0,488.9
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,622.07,447.87
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,524.98,381.96
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,420.7,308.81
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,331.32,246.08
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,235.98,176.38
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,202.5,151.83
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,169.22,126.84
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,142.78,107.14
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,116.38,87.1
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,142.52,108.28
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,169.42,129.89
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,145.7,111.65
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,122.29,93.45
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,98.87,74.74
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,75.57,55.81
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,55.58,39.41
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,35.23,22.52
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,20.76,9.68
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.88,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.44,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,12.29,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.13
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,27.79,17.59
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,35.2,24.49
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,27.0,17.7
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,27.99,17.49
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,58.14,30.89
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,133.35,76.21
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,131.54,88.04
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,110.54,83.62
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,173.55,131.66
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,242.53,183.38
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,272.08,205.08
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,302.49,227.27
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,371.57,278.49
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,451.57,337.5
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,296.75,223.39
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,129.26,94.85
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,169.41,125.66
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,209.93,156.03
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,400.95,298.69
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,602.14,440.28
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,530.71,387.28
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,450.92,328.86
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,551.75,401.4
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,657.03,474.02
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,679.75,489.09
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,701.31,503.93
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,729.51,523.16
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,757.21,541.91
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,773.38,554.39
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,793.07,569.21
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,866.86,625.3
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,924.82,664.17
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,751.53,546.96
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,562.74,409.13
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,723.33,531.65
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,854.89,624.24
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,825.96,606.44
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,795.07,588.45
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,448.51,343.92
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,92.98,67.12
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,382.13,298.58
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,632.58,485.42
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,582.07,447.54
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,532.2,411.34
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,474.8,369.03
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,419.57,327.13
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,359.0,279.83
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,302.03,233.82
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,231.74,176.34
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,172.16,126.32
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,98.76,62.93
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.71,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.51,6.49
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,27.96,17.64
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,35.36,24.62
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,39.16,28.16
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,53.25,31.51
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,90.3,48.02
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,132.49,75.51
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,176.06,108.89
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,226.37,149.88
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,273.76,189.79
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,323.32,231.21
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,344.38,253.81
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,347.45,258.73
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,410.1,305.4
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,487.43,362.84
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,433.45,322.23
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,362.05,267.14
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,459.34,338.92
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,566.57,415.3
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,570.71,415.81
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,573.42,415.77
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,653.62,473.52
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,741.41,534.71
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,769.96,552.17
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,797.66,569.37
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,669.98,479.99
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,530.35,380.37
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,409.16,296.56
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,282.21,205.56
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,242.97,177.52
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,203.51,148.69
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,329.1,241.16
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,453.81,329.28
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,576.42,418.22
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,696.78,502.87
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,532.71,388.44
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,371.41,272.33
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,498.52,369.79
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,618.66,458.23
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,598.46,445.41
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,575.68,431.62
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,569.94,430.15
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,551.09,419.24
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,497.72,381.06
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,445.51,343.15
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,396.5,307.01
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,348.66,270.74
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,295.15,229.08
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,244.56,188.47
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,188.19,142.41
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,130.68,94.85
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,74.07,44.87
