Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.56,5.75
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.03,18.47
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,38.01,26.85
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,41.95,30.55
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,54.07,33.37
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,104.37,67.67
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,146.62,105.09
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,179.21,126.11
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,222.24,156.76
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,263.24,190.0
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,304.21,222.72
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,335.23,248.11
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,354.58,263.31
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,385.96,286.77
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,418.13,310.42
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,458.95,339.06
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,500.35,367.41
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,584.11,431.38
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,692.93,510.89
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,675.46,492.24
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,643.65,463.36
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,730.41,528.66
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,829.33,594.35
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,761.12,544.65
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,676.47,479.3
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,795.43,567.55
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,914.6,644.63
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,925.09,648.63
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,932.59,652.06
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,780.24,552.95
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,608.48,430.57
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,716.28,508.68
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,822.09,581.04
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,870.21,616.8
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,899.1,635.4
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,878.65,623.21
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,855.73,610.01
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,827.13,594.36
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,796.46,577.25
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,765.63,559.19
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,728.47,536.66
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,685.35,509.99
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,641.51,482.38
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,591.69,449.16
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,544.54,415.75
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,488.57,375.25
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,434.51,334.85
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,371.71,286.43
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,312.99,239.45
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,244.87,184.02
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,184.2,133.07
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,110.8,65.65
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,34.66,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.81,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.12,3.52
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,25.4,15.36
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,32.92,22.39
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,36.0,25.31
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,46.56,27.63
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,84.14,42.92
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,126.8,69.98
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,176.47,118.46
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,209.67,153.53
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,246.85,181.54
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,282.2,208.15
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,321.74,237.79
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,363.36,268.54
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,405.72,299.86
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,450.44,332.46
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,516.21,382.24
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,609.67,451.24
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,559.29,411.38
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,487.54,354.67
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,614.93,451.43
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,767.9,557.52
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,726.17,524.81
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,668.31,478.22
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,651.59,465.37
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,630.86,449.41
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,774.13,555.61
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,917.84,649.79
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,838.85,595.55
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,743.83,524.44
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,848.69,602.37
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,938.71,660.57
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,933.89,657.21
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,926.14,653.08
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,913.4,645.92
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,897.87,637.11
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,875.81,624.23
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,851.42,609.91
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,828.55,597.37
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,798.67,580.15
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,760.63,556.28
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,721.43,531.47
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,678.12,504.62
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,636.5,478.47
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,584.17,442.72
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,532.74,406.19
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,475.97,364.87
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,421.26,323.8
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,358.17,275.03
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,299.43,228.03
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,230.63,172.37
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,168.81,120.93
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,99.08,55.35
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,25.98,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.17,2.57
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.12,16.7
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,36.82,25.65
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,41.39,29.9
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,51.38,32.87
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,87.89,47.79
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,129.69,74.2
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,172.57,106.3
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,219.22,143.79
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,266.5,183.37
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,319.03,226.88
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,367.22,266.68
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,416.51,306.39
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,464.15,344.55
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,512.11,382.03
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,557.96,416.31
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,606.0,451.13
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,647.45,481.3
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,687.75,510.08
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,503.45,374.79
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,296.11,215.94
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,545.21,406.16
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,821.28,597.62
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,723.01,525.0
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,604.57,434.7
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,600.97,432.53
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,596.38,429.07
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,644.44,463.67
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,697.2,500.76
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,549.12,397.31
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,396.84,288.06
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,483.94,352.25
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,578.46,419.28
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,552.4,400.97
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,525.82,382.87
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,697.4,512.36
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,839.99,612.45
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,691.47,509.2
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,537.05,396.35
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,442.36,328.92
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,342.83,255.9
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,502.74,381.29
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,619.1,470.34
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,569.32,434.11
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,520.06,398.55
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,462.92,356.31
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,407.95,314.5
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,346.19,266.31
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,288.33,219.66
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,218.93,163.44
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,160.05,114.16
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,92.87,48.19
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,23.46,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,10.32,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,16.6,1.12
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,25.23,15.04
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,33.24,22.6
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,37.14,26.26
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,45.18,33.26
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,82.33,42.77
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,124.64,69.05
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,168.29,101.84
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,218.49,142.45
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,266.13,182.39
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,315.93,223.89
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,364.75,264.04
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,414.72,303.95
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,462.85,341.31
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,514.5,379.81
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,559.65,412.54
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,604.21,443.78
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,646.84,473.95
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,688.28,502.54
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,725.61,525.34
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,761.21,546.71
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,793.72,567.45
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,824.1,586.78
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,849.61,603.48
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,872.61,618.67
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,891.62,630.89
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,907.88,641.48
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,919.41,649.7
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,928.01,656.22
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,766.56,549.59
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,585.79,418.72
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,412.24,299.62
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,239.42,174.62
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,589.41,439.01
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,894.43,642.58
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,824.41,595.36
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,745.85,541.39
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,780.31,570.64
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,792.17,580.42
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,658.09,489.0
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,516.55,385.42
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,565.7,425.49
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,597.55,451.37
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,438.06,333.48
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,284.91,216.99
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,250.24,191.82
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,215.46,165.42
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,179.33,137.13
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,143.97,108.72
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,107.37,78.83
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,72.29,49.6
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,39.51,15.98
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,15.75,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,23.95,13.89
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,31.55,21.07
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,35.55,24.79
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,42.11,30.5
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,79.36,40.53
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,121.76,66.32
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,165.78,98.74
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,216.22,138.66
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,263.6,177.97
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,313.19,218.92
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,361.89,258.34
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,411.46,297.25
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,459.63,335.16
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,511.39,374.58
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,556.57,407.98
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,600.6,439.74
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,642.59,470.05
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,683.42,499.03
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,650.17,470.5
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,598.95,428.86
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,701.48,505.77
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,817.64,584.53
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,782.98,558.08
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,734.89,519.62
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,700.3,495.03
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,659.39,465.85
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,791.7,562.86
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,914.78,644.57
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,917.59,644.91
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,917.53,644.74
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,791.74,562.15
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,647.8,460.19
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,776.63,555.34
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,881.93,625.61
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,861.53,612.08
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,838.67,598.31
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,809.19,579.79
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,777.77,560.05
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,740.67,537.0
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,702.24,512.91
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,648.05,478.43
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,593.0,441.28
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,473.63,355.91
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,362.53,274.13
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,319.55,243.36
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,277.19,211.69
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,285.71,217.79
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,279.68,210.69
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,209.37,154.1
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,149.86,104.65
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,71.22,27.15
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.09,15.59
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,36.41,25.22
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,40.99,29.45
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,46.46,34.18
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,81.8,44.3
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,122.67,68.96
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,165.76,100.72
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,212.85,138.41
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,259.6,177.42
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,311.62,220.45
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,359.88,260.11
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,409.54,299.85
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,457.12,337.78
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,505.05,374.98
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,554.68,411.63
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,601.41,445.29
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,643.68,475.77
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,684.74,504.76
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,582.99,427.37
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,459.4,331.83
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,491.98,355.26
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,525.25,378.22
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,692.54,502.42
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,870.3,621.41
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,889.31,631.96
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,905.56,642.16
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,918.22,650.17
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,927.95,656.44
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,932.16,659.35
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,933.32,660.5
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,928.57,658.05
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,920.81,653.85
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,908.71,646.6
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,893.76,637.65
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,872.83,625.38
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,849.36,611.53
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,711.14,519.62
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,563.87,413.04
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,655.09,484.49
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,721.01,532.43
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,677.4,504.47
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,633.07,476.35
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,581.41,441.08
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,530.42,404.37
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,475.59,364.52
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,420.81,323.34
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,356.12,272.75
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,296.22,224.25
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,226.55,167.51
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,165.2,115.31
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,78.15,23.35
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.86,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,24.92,14.55
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,34.68,23.73
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,39.36,28.04
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,43.76,31.88
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,79.39,42.67
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,120.87,67.42
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,164.29,99.09
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,211.5,136.41
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,258.42,175.22
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,310.68,218.06
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,359.22,257.57
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,409.21,297.14
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,456.71,333.79
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,504.52,369.43
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,553.83,404.83
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,599.63,436.71
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,641.38,466.44
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,681.95,494.79
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,719.48,518.84
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,755.26,541.12
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,787.42,561.64
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,817.47,580.75
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,769.16,546.74
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,705.91,498.27
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,804.12,571.72
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,901.27,635.96
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,907.65,640.09
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,910.92,643.17
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,810.8,576.26
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,697.29,494.18
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,807.79,577.1
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,905.98,643.73
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,751.93,541.29
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,587.24,423.72
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,568.85,413.42
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,549.07,401.24
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,284.19,211.98
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,24.17,13.15
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,376.51,290.22
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,698.54,520.48
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,570.42,427.99
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,450.37,340.01
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,284.61,216.69
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,126.75,93.89
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,108.23,80.33
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,89.64,66.12
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,71.48,51.79
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,53.17,37.04
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,36.88,23.69
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,21.23,10.63
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.61,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,21.14,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,27.86,16.85
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,36.94,25.74
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,42.25,30.71
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,46.51,34.53
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,79.81,44.53
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,120.52,68.67
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,170.73,112.84
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,210.6,149.98
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,246.15,172.99
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,307.28,218.53
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,355.41,258.47
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,405.28,298.94
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,442.88,328.96
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,471.01,349.74
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,497.48,368.1
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,519.76,382.36
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,589.3,435.49
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,680.92,502.88
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,718.27,525.38
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,753.73,546.51
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,785.68,566.63
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,815.48,585.26
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,742.04,532.18
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,650.62,462.16
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,775.58,554.82
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,899.84,636.07
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,911.97,642.41
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,921.17,648.25
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,924.84,650.77
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,925.47,651.57
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,833.38,592.12
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,726.1,515.13
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,819.1,585.32
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,885.63,629.29
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,864.3,616.63
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,840.47,603.23
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,642.84,471.91
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,438.77,323.22
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,514.04,382.71
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,579.59,432.54
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,460.72,347.04
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,350.71,266.07
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,323.32,247.07
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,294.85,226.4
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,258.22,198.99
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,221.59,170.87
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,182.64,140.07
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,144.86,109.4
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,105.12,76.66
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,67.31,44.52
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,30.98,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.04,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,30.45,18.9
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,42.11,30.2
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,56.69,43.19
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,70.68,55.4
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,100.16,70.44
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,133.15,93.23
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,155.61,100.1
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,207.33,132.92
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,254.73,172.39
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,304.33,213.53
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,353.22,253.65
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,403.35,293.62
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,455.38,333.67
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,503.68,369.78
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,496.82,363.4
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,473.39,343.1
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,482.26,348.83
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,488.08,351.93
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,507.5,365.15
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,526.47,377.88
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,554.51,397.13
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,583.09,416.58
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,614.25,437.13
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,645.99,457.86
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,655.55,464.84
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,664.36,471.58
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,722.97,513.35
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,782.85,554.97
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,789.25,559.79
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,793.91,564.1
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,803.04,571.27
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,809.94,577.03
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,837.43,598.79
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,853.6,610.05
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,726.46,525.14
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,598.16,434.52
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,519.68,382.31
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,451.56,335.21
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,499.01,373.04
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,530.76,398.6
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,507.33,383.89
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,489.75,373.28
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,441.56,338.91
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,385.64,298.33
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,334.61,260.29
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,286.01,222.91
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,234.17,181.96
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,185.6,142.36
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,131.65,97.79
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,82.65,55.75
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,38.1,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,8.36,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.32,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.69,14.12
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,35.49,24.55
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,45.49,33.59
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,62.42,48.34
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,79.03,59.38
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,95.81,72.72
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,123.41,93.8
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,152.1,115.16
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,153.08,115.41
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,152.81,114.65
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,215.45,160.64
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,285.58,210.61
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,355.26,259.67
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,436.61,316.64
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,410.89,297.38
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,373.14,269.43
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,427.45,307.76
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,488.86,349.56
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,537.09,381.67
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,586.47,414.26
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,691.45,490.41
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,810.16,569.13
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,836.35,585.23
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,860.14,601.07
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,878.8,613.01
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,894.73,623.41
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,905.16,629.28
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,912.67,633.51
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,747.47,528.86
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,563.19,400.02
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,743.44,533.53
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,900.32,638.04
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,887.14,630.68
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,871.25,623.52
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,629.37,461.89
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,369.29,271.2
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,449.48,333.37
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,516.81,383.62
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,621.08,463.69
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,692.17,517.24
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,649.26,489.2
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,603.72,459.32
