Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,436.45,335.49
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,278.19,213.91
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,348.19,270.44
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,387.89,300.44
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,325.8,250.82
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,268.1,203.53
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,197.77,145.66
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,135.79,90.82
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,60.91,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.53,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.52,12.93
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,33.95,23.09
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,39.57,28.35
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,44.4,32.69
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,82.75,50.58
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,123.48,78.01
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,164.82,109.64
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,205.95,142.96
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,243.43,169.12
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,299.87,212.03
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,348.02,252.05
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,397.99,292.6
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,408.75,304.08
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,400.12,297.74
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,477.61,356.96
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,588.9,439.89
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,630.94,470.61
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,671.76,500.36
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,708.95,524.91
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,744.37,547.62
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,776.7,569.23
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,806.88,589.36
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,765.02,557.97
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,708.27,511.66
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,673.86,487.02
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,633.48,457.85
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,641.94,464.59
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,649.75,470.65
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,790.36,577.07
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,914.36,661.89
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,724.12,531.09
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,510.1,372.23
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,340.17,251.42
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,167.65,122.92
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,523.38,398.96
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,829.89,612.65
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,629.53,470.85
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,423.29,315.39
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,472.08,355.66
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,522.09,395.0
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,336.23,256.76
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,156.52,117.31
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,138.58,104.04
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,120.73,90.38
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,102.74,76.77
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,84.67,62.75
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,206.2,160.14
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,282.59,214.78
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,211.35,155.06
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,149.69,98.17
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,56.32,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.37,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,14.74,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,20.22,10.34
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,28.04,18.34
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,31.38,21.63
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,34.56,24.56
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,68.62,34.86
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,113.76,59.82
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,160.88,93.95
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,211.67,134.97
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,262.16,178.08
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,318.92,226.21
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,370.91,270.09
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,423.88,313.57
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,474.68,354.67
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,525.47,394.39
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,573.74,430.55
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,621.3,464.96
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,666.18,497.33
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,709.63,527.71
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,749.46,552.18
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,787.35,574.94
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,821.66,596.66
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,853.56,616.69
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,880.61,632.26
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,904.89,646.01
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,925.1,657.87
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,942.25,667.83
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,954.04,675.14
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,962.59,680.59
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,966.39,682.56
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,966.92,682.65
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,962.26,680.36
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,954.37,676.23
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,941.47,668.44
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,925.51,658.87
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,903.4,646.21
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,878.55,631.88
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,848.47,614.14
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,816.11,594.86
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,778.49,572.04
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,739.25,547.91
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,693.85,519.74
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,651.98,493.51
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,599.33,457.44
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,547.07,419.69
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,487.74,375.59
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,430.41,331.41
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,365.27,279.89
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,302.82,228.54
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,227.42,166.3
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,162.15,103.92
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,61.5,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,19.4,9.62
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,27.26,17.83
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,31.5,21.88
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,35.49,25.49
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,63.87,32.18
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,111.35,58.74
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,157.75,92.01
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,207.67,131.93
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,257.67,174.24
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,309.77,218.47
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,360.67,260.87
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,416.35,305.52
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,466.74,345.12
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,517.19,383.3
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,564.87,418.34
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,611.79,451.6
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,656.03,482.46
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,698.93,511.4
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,668.1,484.94
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,620.62,446.51
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,638.6,458.2
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,655.26,468.23
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,656.19,466.5
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,655.11,463.56
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,640.46,452.73
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,625.23,441.59
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,643.26,453.39
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,660.85,464.53
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,606.4,427.24
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,550.65,389.27
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,574.04,406.77
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,596.55,422.91
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,767.57,545.19
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,908.3,634.93
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,886.72,620.79
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,862.5,607.32
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,831.76,589.75
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,798.87,570.76
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,572.17,420.65
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,337.3,250.07
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,306.22,230.15
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,275.08,208.37
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,245.68,187.12
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,216.37,165.42
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,186.26,143.05
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,156.29,120.07
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,124.17,94.39
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,92.61,68.58
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,61.02,42.45
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,27.94,13.83
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,22.88,12.04
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.19,23.64
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,41.53,30.47
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,47.61,35.91
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,72.29,42.13
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,113.5,64.42
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,156.83,95.01
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,204.06,132.17
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,251.49,171.53
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,301.47,213.1
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,350.66,253.77
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,404.04,296.46
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,452.49,334.82
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,501.41,372.31
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,527.47,390.29
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,544.26,400.06
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,560.82,410.32
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,572.26,416.25
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,607.5,439.5
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,642.73,462.12
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,622.81,445.69
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,595.69,424.68
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,635.64,450.97
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,676.97,476.99
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,687.08,482.48
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,696.18,487.63
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,701.46,490.53
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,705.62,492.77
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,691.48,482.9
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,676.08,472.47
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,640.68,449.84
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,610.31,430.39
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,636.94,451.07
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,654.25,465.18
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,652.26,465.61
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,647.6,464.58
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,633.25,457.49
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,624.65,454.07
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,594.4,435.86
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,562.13,416.1
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,488.21,365.89
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,426.24,322.83
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,456.06,347.56
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,469.74,359.05
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,405.96,312.33
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,348.53,269.1
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,283.35,217.93
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,223.85,169.49
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,155.43,113.24
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,93.38,54.18
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,33.12,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.78,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,25.32,13.41
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,36.71,25.48
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,45.75,33.77
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,54.31,41.32
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,77.05,48.23
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,115.32,69.17
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,155.77,97.26
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,200.58,131.85
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,245.34,168.44
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,293.03,207.61
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,340.02,245.54
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,388.62,283.59
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,435.27,319.47
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,482.65,354.54
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,531.18,389.4
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,582.18,424.69
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,624.76,453.33
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,666.23,480.1
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,703.22,502.07
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,738.28,521.14
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,770.1,539.54
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,799.78,556.43
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,824.24,568.81
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,846.05,579.51
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,863.94,589.89
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,879.11,598.74
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,886.8,602.01
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,895.34,605.96
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,898.12,607.82
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,897.99,608.15
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,786.31,538.7
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,668.36,459.49
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,767.62,530.33
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,851.22,583.26
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,728.34,505.23
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,604.67,422.55
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,595.1,420.55
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,582.7,415.31
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,630.56,451.76
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,661.86,475.99
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,615.29,446.51
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,568.66,416.92
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,514.99,380.66
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,462.59,344.2
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,402.51,301.58
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,342.96,257.71
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,277.9,207.95
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,218.81,161.03
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,151.17,106.82
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,89.22,46.58
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,31.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,20.3,9.13
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,30.52,19.92
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,35.42,24.6
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,40.04,28.77
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,61.68,33.7
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,103.03,54.71
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,146.26,84.22
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,193.68,120.91
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,244.52,162.77
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,294.65,204.59
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,343.89,245.15
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,394.48,285.79
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,443.28,324.95
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,495.73,365.56
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,541.97,399.77
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,586.99,431.92
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,629.35,462.25
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,670.56,490.98
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,708.22,515.54
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,744.07,537.21
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,776.15,556.89
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,806.08,574.95
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,831.73,589.28
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,854.83,601.89
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,873.4,612.84
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,889.21,622.09
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,897.01,625.12
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,901.75,626.39
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,904.71,627.97
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,909.1,630.55
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,902.41,626.38
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,892.82,620.64
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,879.37,612.64
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,863.21,603.08
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,838.79,589.02
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,812.13,573.59
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,781.38,556.13
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,751.55,539.15
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,710.68,514.13
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,669.01,488.3
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,622.0,458.21
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,574.9,427.07
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,519.23,388.08
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,465.16,349.23
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,403.9,304.89
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,343.59,259.68
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,276.15,207.19
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,215.23,158.28
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,147.11,103.19
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,83.28,38.28
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,29.75,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.83,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.81,9.82
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,35.23,23.8
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,45.14,32.83
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,54.52,41.12
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,74.9,47.2
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,113.79,67.62
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,154.61,95.37
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,199.65,129.53
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,244.29,165.44
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,291.86,204.08
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,338.75,241.78
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,386.89,279.53
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,433.16,315.22
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,480.2,350.38
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,524.07,382.33
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,567.03,412.66
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,569.98,412.34
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,558.03,400.77
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,574.8,411.77
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,589.41,420.9
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,512.17,366.09
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,425.74,304.05
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,432.21,308.37
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,438.63,312.18
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,302.72,217.27
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,162.58,116.06
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,509.15,372.92
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,854.81,603.58
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,813.82,573.03
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,771.53,544.82
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,802.94,569.06
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,832.8,591.58
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,780.48,556.43
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,729.97,522.62
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,506.35,368.97
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,273.12,198.97
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,348.75,257.31
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,423.6,313.2
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,327.06,242.92
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,241.48,179.47
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,117.36,86.32
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.72,0.49
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.83,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.39,7.82
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,30.89,20.41
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,36.66,25.96
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,42.1,30.93
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,60.27,34.73
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,101.22,54.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,144.52,84.36
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,192.41,121.56
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,244.01,164.54
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,294.8,207.46
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,344.84,249.17
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,396.43,291.08
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,445.57,330.61
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,495.02,369.19
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,545.19,407.04
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,591.56,441.13
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,635.34,473.38
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,677.92,504.07
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,716.55,529.97
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,753.39,553.04
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,785.78,574.04
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,815.92,593.46
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,842.09,608.99
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,865.64,622.74
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,884.18,634.15
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,899.84,643.75
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,910.82,650.81
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,918.74,656.06
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,921.63,658.22
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,921.4,658.55
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,915.5,655.38
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,906.59,650.45
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,891.75,641.8
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,874.07,631.44
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,849.99,616.94
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,828.36,604.1
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,780.57,574.56
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,736.0,546.95
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,703.01,525.85
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,667.45,502.67
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,630.3,478.45
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,591.53,451.84
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,536.24,411.55
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,482.31,371.29
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,421.12,325.32
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,362.94,279.96
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,292.65,223.78
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,228.71,170.98
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,154.86,109.25
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,85.98,23.64
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,31.84,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.86,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,22.93,9.65
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,35.94,24.59
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,51.87,38.96
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,67.17,52.5
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,87.22,63.34
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,117.78,83.12
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,152.18,107.6
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,189.9,135.88
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,226.94,158.12
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,292.39,205.65
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,341.38,246.79
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,392.04,288.49
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,440.4,327.45
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,489.09,365.5
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,538.88,403.16
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,585.37,437.44
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,628.26,468.88
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,669.88,498.65
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,707.95,524.26
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,744.29,546.98
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,776.07,567.53
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,805.56,586.5
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,831.02,601.54
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,853.85,614.82
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,872.19,626.43
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,887.65,636.28
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,704.11,510.54
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,495.26,356.4
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,434.22,314.53
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,372.15,270.44
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,492.89,358.95
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,607.33,439.75
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,674.05,488.76
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,736.64,534.44
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,782.35,569.5
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,812.27,589.77
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,572.87,425.67
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,325.8,241.85
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,247.5,185.0
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,165.02,122.71
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,203.15,153.46
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,234.99,178.97
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,207.31,158.06
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,179.67,137.03
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,150.78,114.99
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,122.25,92.65
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,92.62,68.71
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,60.18,42.24
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,37.54,23.11
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,14.48,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.49,6.68
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.37,20.61
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,39.82,28.5
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,47.86,35.72
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,63.36,39.67
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,102.46,58.69
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,143.31,85.73
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,188.69,120.2
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,234.62,157.78
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,283.35,198.19
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,330.77,237.7
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,379.62,277.6
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,430.58,318.47
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,479.04,356.55
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,524.22,390.64
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,568.95,423.42
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,610.57,452.92
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,651.23,480.93
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,688.36,505.68
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,723.79,528.47
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,755.36,548.16
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,784.94,566.32
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,810.11,580.64
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,832.84,593.3
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,851.14,604.27
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,866.77,613.6
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,877.6,619.94
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,888.74,626.58
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,780.74,554.59
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,660.47,468.04
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,775.8,553.34
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,878.53,621.18
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,736.36,526.41
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,584.21,418.73
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,704.87,508.74
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,797.7,572.26
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,692.53,502.85
