Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,580.37,424.98
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,627.86,462.92
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,657.77,486.31
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,610.85,455.47
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,563.88,423.86
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,509.46,385.19
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,456.37,346.39
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,395.33,301.48
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,337.57,257.24
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,268.45,202.49
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,204.88,150.58
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,134.47,91.54
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,65.29,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,23.97,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.41,3.48
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.62,19.87
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,39.11,27.71
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,47.14,34.81
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,60.87,38.11
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,99.71,56.3
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,140.77,83.0
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,186.35,117.2
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,232.07,154.14
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,280.58,193.83
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,328.71,233.14
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,378.42,272.79
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,428.98,311.81
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,477.07,347.8
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,522.69,380.94
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,568.58,413.15
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,610.83,443.43
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,652.02,472.37
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,690.49,497.86
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,725.61,519.96
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,675.76,482.07
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,608.62,431.16
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,717.79,511.36
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,832.8,588.04
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,850.78,598.15
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,866.04,607.58
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,875.61,614.12
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,882.29,619.01
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,887.93,622.84
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,887.03,622.71
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,880.87,619.46
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,871.81,614.56
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,856.76,606.69
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,839.03,597.22
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,761.1,547.87
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,680.17,491.98
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,709.68,517.4
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,726.58,531.63
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,575.37,426.62
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,425.31,317.48
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,501.49,377.92
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,549.15,415.27
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,494.28,375.41
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,440.92,336.27
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,379.36,290.38
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,319.03,243.79
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,251.83,190.1
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,191.56,140.5
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,122.82,82.24
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,53.51,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.36,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.27,3.24
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.34,21.29
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,42.79,30.98
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,52.69,39.84
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,66.86,44.85
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,105.06,63.54
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,144.45,89.15
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,188.67,122.23
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,233.15,157.9
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,280.68,196.44
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,326.93,233.91
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,375.44,272.36
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,422.3,309.21
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,469.9,345.56
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,518.26,381.51
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,565.15,415.57
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,607.25,445.84
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,648.36,474.68
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,634.94,460.07
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,606.34,434.49
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,611.42,437.0
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,613.81,437.31
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,717.94,514.02
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,829.21,589.26
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,847.06,599.44
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,862.19,608.88
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,776.47,550.87
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,679.68,480.7
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,455.47,328.98
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,223.76,161.9
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,142.57,102.81
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,61.98,42.04
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,129.49,93.75
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,198.2,145.59
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,141.91,103.67
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,86.16,61.46
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,228.08,171.76
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,371.55,279.24
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,308.77,232.41
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,247.36,186.61
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,253.62,193.21
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,258.12,198.11
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,225.61,173.84
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,193.48,149.42
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,160.42,123.57
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,127.99,97.64
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,94.36,70.19
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,61.61,43.22
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,33.73,19.2
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,13.02,0.76
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,26.07,16.16
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,43.61,31.98
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,60.76,47.32
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,79.5,60.65
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,98.95,76.67
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,78.24,59.48
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,54.11,39.42
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,104.16,80.31
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,152.72,119.24
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,135.52,104.83
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,117.22,89.69
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,123.53,94.5
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,129.83,99.28
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,139.7,106.9
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,149.64,114.56
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,136.26,103.76
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,122.69,92.86
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,140.9,107.22
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,159.29,121.65
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,159.08,121.37
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,158.85,121.12
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,168.1,128.12
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,177.41,135.14
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,152.35,115.42
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,127.08,95.48
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,131.46,99.0
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,135.87,102.53
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,140.29,106.3
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,144.73,110.11
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,155.03,118.39
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,165.39,126.73
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,139.01,105.98
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,112.65,85.13
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,101.84,76.68
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,91.01,68.16
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,70.15,51.6
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,49.31,34.86
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,58.98,42.91
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,68.66,51.0
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,56.54,41.21
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,44.44,31.34
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,38.63,26.62
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,32.82,21.85
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,27.02,17.06
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,15.43,7.21
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.23
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.78,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.3,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.15,15.47
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,30.36,20.7
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,35.26,25.28
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,44.04,27.05
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,85.57,44.06
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,132.64,75.15
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,180.43,112.18
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,228.48,152.9
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,278.91,196.55
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,329.15,240.16
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,380.42,283.78
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,432.85,327.76
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,481.59,367.9
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,528.83,405.1
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,575.67,440.85
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,618.99,472.94
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,661.02,503.15
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,659.58,497.56
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,646.18,482.69
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,436.98,330.23
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,209.86,156.34
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,416.49,313.56
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,630.41,466.87
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,534.68,395.99
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,432.67,320.57
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,337.0,251.28
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,236.7,176.71
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,317.74,238.27
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,397.12,297.18
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,349.07,261.67
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,294.41,221.34
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,471.18,357.12
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,639.88,480.43
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,626.91,471.52
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,611.86,462.35
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,469.08,358.04
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,332.57,254.7
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,308.13,237.48
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,283.46,219.45
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,252.85,196.78
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,222.36,173.84
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,194.16,151.98
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,166.08,129.83
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,136.89,106.49
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,108.13,83.01
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,74.93,55.51
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,47.18,32.29
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,27.4,13.78
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.86,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,13.94,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,28.26,18.01
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,34.64,24.35
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,40.65,29.86
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,48.43,36.75
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,88.96,48.44
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,132.06,76.09
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,179.4,112.35
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,227.51,152.34
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,281.44,197.81
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,330.47,239.6
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,380.76,281.62
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,429.46,321.35
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,478.54,360.18
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,525.34,396.36
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,571.85,431.3
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,617.38,464.93
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,659.21,495.16
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,697.14,521.28
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,733.26,544.66
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,764.99,565.37
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,794.47,584.49
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,820.2,599.88
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,843.36,613.52
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,861.82,625.31
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,877.41,635.33
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,801.6,582.5
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,710.21,513.57
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,656.85,476.79
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,596.22,434.19
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,663.57,484.95
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,728.66,532.5
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,678.6,497.21
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,635.22,466.87
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,602.32,445.09
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,568.8,422.58
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,665.82,499.02
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,740.12,554.59
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,699.81,527.72
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,658.3,500.65
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,610.51,468.59
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,564.89,436.3
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,509.22,395.13
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,454.95,353.79
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,392.03,305.26
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,332.71,257.64
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,262.03,199.75
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,198.6,145.87
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,120.96,71.4
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,39.27,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.04,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,24.51,14.95
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,31.12,21.48
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,37.3,27.18
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,43.02,32.26
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,84.65,44.32
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,128.94,72.2
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,180.65,111.63
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,229.88,152.61
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,281.65,196.63
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,331.85,239.07
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,383.43,281.65
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,433.84,322.56
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,487.81,364.64
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,535.06,400.78
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,581.79,435.42
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,625.97,467.82
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,668.82,498.42
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,707.51,524.38
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,744.29,546.91
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,777.03,567.42
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,807.4,586.2
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,833.26,600.72
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,856.38,613.36
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,875.37,623.89
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,891.38,632.47
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,900.62,636.25
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,906.64,638.15
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,908.25,637.91
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,906.7,635.8
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,900.61,630.98
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,891.44,624.39
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,875.68,613.86
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,857.06,601.72
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,833.91,587.81
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,812.79,575.28
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,779.81,555.23
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,744.87,534.0
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,705.03,509.43
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,663.9,483.81
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,615.4,453.27
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,569.12,422.56
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,513.12,383.66
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,458.5,344.38
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,394.26,298.31
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,333.76,252.54
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,261.01,195.01
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,195.89,140.88
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,114.2,60.92
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,32.25,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,11.68,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,23.72,14.03
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,29.92,20.21
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,35.72,25.54
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,39.91,29.32
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,82.44,42.25
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,128.0,70.72
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,180.53,110.68
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,229.68,151.26
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,281.32,194.85
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,332.77,238.4
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,385.29,281.91
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,435.39,322.59
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,488.99,364.39
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,536.7,400.53
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,583.71,434.83
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,627.85,465.61
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,670.66,494.19
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,709.31,519.16
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,746.06,540.78
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,778.87,560.5
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,809.28,578.38
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,835.41,592.07
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,858.82,603.82
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,877.32,615.72
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,892.81,625.89
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,903.43,633.85
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,910.89,639.98
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,912.97,642.25
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,911.83,642.69
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,905.16,638.5
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,895.35,632.5
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,879.88,625.59
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,861.52,616.87
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,836.79,602.79
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,809.54,587.03
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,780.86,569.79
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,745.77,548.16
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,704.32,522.02
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,661.71,494.74
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,612.72,462.01
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,563.61,427.55
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,508.54,387.67
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,452.87,346.14
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,388.88,297.75
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,328.67,250.18
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,256.29,191.77
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,191.68,137.26
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,110.17,51.28
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,30.93,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.07,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,27.85,17.05
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,37.29,26.16
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,46.78,34.66
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,51.2,38.63
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,89.07,51.16
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,129.27,75.21
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,174.77,108.41
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,221.37,145.85
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,270.85,186.43
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,319.09,226.08
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,372.23,268.59
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,420.6,306.86
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,469.46,344.19
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,516.0,378.57
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,562.76,411.8
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,605.26,442.56
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,648.24,472.86
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,686.48,498.38
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,723.09,521.64
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,754.56,541.9
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,783.77,560.68
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,809.71,576.16
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,833.09,589.99
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,850.9,601.02
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,865.82,610.33
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,874.99,616.65
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,881.09,621.2
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,505.93,372.28
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,106.73,75.07
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,294.55,216.04
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,491.88,355.43
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,576.46,416.37
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,649.91,469.19
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,731.5,529.8
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,788.59,569.72
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,755.75,549.68
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,721.05,528.99
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,681.39,504.0
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,640.53,477.83
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,594.6,446.93
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,546.65,413.51
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,490.78,373.36
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,436.43,332.97
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,372.54,284.52
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,312.6,237.11
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,241.76,179.46
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,178.64,125.85
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,85.18,30.26
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.87,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,26.02,15.44
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,33.48,22.91
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,40.47,29.24
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,43.93,32.39
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,81.17,43.96
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,123.16,68.95
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,169.45,102.76
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,216.24,140.2
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,268.88,183.07
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,317.68,222.6
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,367.94,262.22
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,416.21,300.41
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,464.91,337.79
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,511.18,372.68
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,560.19,408.47
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,602.64,439.73
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,643.86,469.56
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,680.97,494.96
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,715.98,517.91
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,747.75,538.16
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,777.28,556.85
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,801.02,572.13
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,821.93,585.67
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,839.39,596.65
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,854.03,605.91
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,861.03,609.6
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,868.37,613.67
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,870.03,615.05
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,868.68,614.71
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,859.0,609.61
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,846.54,602.88
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,830.38,594.67
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,811.58,584.8
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,783.67,567.74
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,756.81,551.39
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,723.24,531.21
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,688.1,509.78
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,643.07,479.78
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,597.89,448.81
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,548.05,414.26
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,498.7,379.21
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,436.16,332.81
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,380.31,290.18
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,317.3,242.59
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,258.8,196.64
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,190.72,141.72
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,130.36,91.21
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,62.14,12.46
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.74,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,27.17,16.13
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,37.05,25.85
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,46.43,34.34
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,53.34,40.47
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,86.3,52.16
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,124.31,73.71
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,170.48,105.96
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,215.74,141.62
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,264.02,180.46
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,306.21,218.12
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,336.62,244.06
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,328.0,240.11
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,312.47,229.23
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,410.42,300.39
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,546.6,396.76
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,588.04,425.9
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,628.62,454.62
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,664.7,479.12
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,699.0,501.99
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,729.99,522.6
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,759.02,540.98
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,783.79,555.74
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,806.25,569.02
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,823.3,579.56
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,837.71,588.54
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,793.44,559.21
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,741.68,522.33
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,799.9,564.84
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,851.31,598.69
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,843.87,594.11
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,833.63,588.47
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,816.93,578.31
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,800.58,568.51
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,775.77,553.84
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,748.79,537.79
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,715.29,517.98
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,680.3,496.93
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,639.13,470.09
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,597.25,442.24
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,547.29,408.3
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,497.81,373.85
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,440.39,332.83
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,382.89,290.42
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,319.53,242.43
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,260.89,196.29
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,192.8,141.8
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,132.87,91.42
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,62.33,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
