Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,14.79,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,27.23,15.98
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,39.99,28.29
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,52.09,39.15
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,60.01,46.16
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,92.04,57.8
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,130.83,81.0
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,174.25,112.02
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,217.06,145.26
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,263.22,181.98
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,308.81,218.55
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,356.38,255.97
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,402.07,291.61
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,448.72,326.96
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,493.51,359.68
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,542.33,394.25
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,583.21,424.24
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,623.22,453.13
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,659.41,478.21
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,693.87,501.68
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,725.18,523.15
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,754.55,542.37
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,777.99,557.93
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,798.89,571.94
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,672.78,483.27
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,529.2,378.19
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,494.02,354.64
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,460.88,331.56
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,331.77,240.79
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,198.23,143.69
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,263.59,192.38
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,336.79,245.56
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,395.22,288.85
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,460.72,336.53
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,513.17,376.89
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,568.95,419.02
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,523.54,388.09
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,478.53,357.44
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,407.38,306.27
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,346.96,261.93
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,332.97,253.41
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,323.8,247.84
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,270.92,207.95
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,228.34,175.14
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,225.45,173.01
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,211.07,160.43
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,148.8,109.58
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,92.27,61.94
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,42.61,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,15.73,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,24.81,13.84
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,34.79,23.84
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,44.25,32.42
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,68.62,53.53
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,103.36,74.84
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,118.58,75.67
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,164.43,101.88
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,209.29,137.97
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,257.15,177.72
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,297.52,215.8
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,322.8,238.99
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,336.21,250.77
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,345.24,257.95
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,400.68,298.3
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,466.91,345.74
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,455.27,336.05
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,432.47,318.1
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,450.21,329.78
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,467.59,340.79
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,540.88,393.21
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,619.25,447.64
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,709.87,513.21
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,806.42,578.41
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,792.13,566.33
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,769.93,547.65
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,781.73,557.31
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,792.87,566.23
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,792.91,565.6
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,790.57,563.54
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,700.61,501.22
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,606.83,435.72
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,590.97,426.94
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,574.19,416.78
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,627.84,457.36
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,667.68,487.47
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,690.34,505.04
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,698.06,511.33
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,543.23,403.49
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,397.19,297.19
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,469.77,354.98
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,520.6,393.58
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,465.68,352.57
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,412.26,312.38
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,347.26,262.94
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,286.69,214.85
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,214.34,156.54
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,150.72,100.34
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,68.35,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,14.74,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,27.58,15.97
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,44.26,32.19
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,61.58,47.77
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,77.37,61.73
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,101.17,74.67
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,128.3,95.0
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,153.75,115.26
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,180.65,136.89
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,201.92,153.83
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,244.79,184.97
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,298.72,224.76
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,352.55,264.15
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,429.36,321.52
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,469.99,352.01
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,509.11,380.54
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,531.05,395.06
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,546.88,404.43
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,508.64,374.5
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,459.62,336.38
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,505.71,369.6
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,553.96,403.42
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,557.35,404.08
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,559.53,404.18
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,613.0,442.2
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,665.98,479.04
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,759.68,547.64
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,849.95,609.62
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,746.56,537.9
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,635.37,457.9
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,736.21,533.68
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,828.27,598.22
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,635.4,465.69
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,429.85,316.53
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,427.24,316.92
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,416.18,310.21
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,524.35,395.4
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,623.81,471.37
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,524.27,398.36
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,427.81,327.06
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,457.35,351.91
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,469.37,362.44
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,410.04,317.13
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,353.78,273.43
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,289.73,223.42
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,230.8,175.84
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,163.82,120.88
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,98.94,64.27
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,36.83,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,16.22,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,25.79,14.22
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,38.23,26.91
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,50.04,37.65
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,66.04,51.72
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,93.78,71.62
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,107.03,70.33
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,167.4,105.12
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,212.34,140.64
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,260.55,180.07
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,307.78,218.67
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,357.61,258.65
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,405.63,297.05
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,454.39,334.88
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,503.3,371.69
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,549.87,405.83
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,592.18,435.97
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,633.47,464.54
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,671.98,490.55
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,709.13,515.03
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,741.58,536.18
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,771.37,554.96
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,797.22,570.53
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,820.61,584.51
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,837.91,595.26
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,852.34,604.31
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,863.54,611.43
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,871.74,616.79
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,873.32,618.12
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,871.78,617.69
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,864.66,613.88
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,854.48,608.3
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,838.17,598.35
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,823.39,589.53
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,798.67,574.93
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,771.52,558.8
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,737.74,539.3
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,702.15,518.36
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,660.53,492.33
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,617.93,464.47
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,569.89,431.23
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,519.91,395.71
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,462.84,353.38
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,407.69,311.06
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,341.66,260.01
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,280.32,210.55
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,206.02,149.97
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,140.8,88.53
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,52.81,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,14.25,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,22.53,11.34
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,31.73,21.2
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,39.78,28.54
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,44.16,32.53
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,71.57,40.23
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,112.47,62.14
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,158.11,94.15
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,204.77,131.14
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,254.3,171.76
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,306.23,214.51
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,356.45,255.19
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,404.51,293.21
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,453.01,330.15
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,499.29,363.46
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,548.92,397.52
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,592.05,428.29
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,633.89,457.43
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,671.53,482.15
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,707.33,504.73
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,738.95,524.87
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,768.23,543.51
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,793.65,559.3
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,816.4,573.43
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,834.03,584.86
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,848.68,594.58
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,857.43,601.45
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,863.04,606.5
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,864.47,607.76
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,862.75,607.22
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,854.74,604.16
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,843.68,599.24
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,827.57,590.02
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,808.67,579.1
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,783.89,564.42
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,761.01,551.01
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,727.82,531.78
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,692.78,511.1
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,651.17,484.96
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,608.64,457.23
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,559.52,423.47
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,512.83,390.35
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,455.14,348.2
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,399.64,306.05
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,334.25,254.98
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,273.67,205.65
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,198.35,143.87
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,131.29,78.32
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,49.21,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,13.76,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,22.29,10.83
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,30.47,20.21
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,38.12,27.32
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,42.16,31.06
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,67.77,38.01
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,108.88,59.86
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,154.6,92.17
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,201.44,129.6
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,251.14,170.86
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,296.61,213.17
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,326.25,240.36
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,378.37,279.46
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,448.68,332.85
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,494.72,368.37
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,540.03,402.31
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,582.37,433.84
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,623.59,463.72
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,660.82,489.25
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,696.08,512.74
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,727.86,533.66
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,756.88,551.8
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,780.02,565.12
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,801.95,577.6
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,819.27,588.2
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,833.76,597.03
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,839.88,599.33
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,842.91,599.81
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,843.32,599.96
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,840.78,598.37
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,831.41,593.07
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,819.27,586.15
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,801.77,577.04
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,784.28,567.99
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,757.15,551.87
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,728.11,534.42
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,692.94,513.3
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,656.38,490.31
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,609.85,458.79
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,563.44,426.67
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,511.85,390.31
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,458.23,351.55
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,396.76,305.69
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,339.08,261.26
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,274.17,210.23
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,214.65,161.9
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,147.27,106.42
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,79.2,42.52
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,29.68,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,14.74,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,24.88,12.33
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,41.65,29.73
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,57.81,44.39
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,65.97,51.82
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,90.51,61.93
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,126.1,82.14
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,167.28,110.95
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,209.0,143.53
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,254.22,180.18
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,298.17,215.93
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,344.71,253.31
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,389.55,289.31
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,435.55,325.17
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,479.3,358.62
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,524.36,392.13
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,564.43,420.79
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,603.76,448.0
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,571.48,420.94
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,522.23,381.19
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,557.66,406.17
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,595.18,431.57
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,490.31,356.4
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,376.74,273.77
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,512.08,372.77
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,653.09,470.14
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,654.84,470.26
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,655.31,470.86
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,644.12,463.59
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,631.63,455.56
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,606.24,438.13
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,573.13,415.59
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,599.42,437.01
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,615.8,451.36
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,593.27,437.36
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,569.01,422.3
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,618.8,462.87
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,653.58,492.13
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,610.19,462.23
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,566.4,431.96
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,516.07,396.44
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,466.5,360.42
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,407.19,315.42
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,350.56,271.02
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,283.03,217.47
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,223.51,168.58
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,154.73,111.34
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,90.26,43.5
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,32.69,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,13.76,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,21.88,9.66
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,32.02,21.54
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,41.65,30.46
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,47.45,35.79
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,69.29,42.05
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,90.77,59.48
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,100.09,76.43
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,103.23,78.54
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,106.1,80.4
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,150.67,114.71
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,196.07,148.79
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,208.34,157.42
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,220.5,165.97
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,250.48,187.8
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,285.07,212.72
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,367.46,273.46
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,459.38,339.6
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,502.52,369.44
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,550.22,402.34
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,545.29,397.67
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,536.71,390.71
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,488.01,355.04
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,433.71,315.22
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,404.97,295.06
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,375.09,273.76
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,614.91,452.6
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,845.37,606.82
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,750.02,541.13
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,640.21,462.07
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,743.68,540.64
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,826.12,597.55
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,712.58,521.14
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,587.38,431.12
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,674.68,499.73
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,742.61,549.68
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,709.03,528.71
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,673.71,507.09
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,632.28,480.1
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,589.91,450.81
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,542.18,416.79
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,492.94,380.7
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,435.56,336.77
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,380.4,293.07
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,313.7,239.76
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,252.35,188.9
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,176.82,125.88
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,106.11,42.06
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,39.94,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,12.78,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,20.27,7.91
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,31.68,21.11
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,42.51,31.05
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,50.42,38.2
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,71.02,45.59
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,111.78,69.85
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,153.06,99.79
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,194.88,132.92
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,236.82,166.96
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,279.39,200.91
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,322.51,234.68
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,358.05,263.17
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,384.21,283.52
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,419.56,309.76
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,454.93,335.45
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,493.06,363.38
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,532.32,391.8
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,485.97,357.22
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,430.97,315.68
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,509.08,373.14
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,593.78,433.48
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,496.39,362.56
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,390.53,284.72
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,265.5,195.01
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,136.77,99.17
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,364.5,271.19
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,592.53,432.41
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,517.38,377.59
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,435.12,318.56
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,424.85,312.31
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,414.08,305.35
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,291.66,216.88
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,166.05,122.8
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,269.63,202.98
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,370.11,278.38
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,346.48,261.77
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,322.35,245.11
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,172.56,131.35
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,30.9,19.17
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,27.03,16.24
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,23.16,13.21
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,19.29,10.09
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,15.43,6.94
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.57,3.76
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.71,0.55
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.82,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.93,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.98,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,11.8,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,20.13,7.01
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,34.8,23.48
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,48.94,36.35
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,62.89,48.8
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,84.11,59.61
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,117.39,84.73
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,139.87,105.64
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,93.08,69.03
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,35.74,23.63
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,119.57,90.48
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,201.05,152.93
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,175.83,133.08
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,148.31,111.69
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,128.46,96.13
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,108.19,80.22
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,113.5,84.25
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,118.83,88.22
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,187.31,140.44
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,256.25,191.3
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,363.6,270.39
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,476.23,350.41
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,482.35,353.91
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,487.91,357.92
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,585.54,429.48
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,687.61,501.27
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,658.1,479.59
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,629.43,459.47
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,731.41,537.89
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,821.53,601.16
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,812.54,594.91
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,804.52,590.46
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,711.09,529.07
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,608.55,455.72
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,544.57,411.38
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,474.44,361.15
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,447.67,343.2
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,427.71,329.63
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,502.89,390.88
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,558.15,435.53
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,507.57,398.0
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,457.81,360.6
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,396.73,312.57
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,338.91,265.71
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,272.17,210.89
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,210.64,158.99
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,140.44,98.93
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,71.71,3.99
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,26.24,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
