Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.39,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.54,1.82
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,26.07,16.4
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.45,28.58
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,54.64,42.14
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,69.81,52.65
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,85.67,65.65
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,101.64,78.47
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,107.1,82.53
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,112.35,86.35
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,187.59,143.63
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,277.7,212.35
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,241.75,185.59
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,202.2,155.01
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,303.66,232.93
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,419.52,320.21
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,419.46,318.86
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,411.69,311.67
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,371.52,280.57
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,325.0,244.43
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,407.36,306.65
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,494.0,370.6
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,437.67,327.65
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,378.43,282.57
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,260.35,194.98
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,138.71,102.29
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,383.61,291.97
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,633.72,474.7
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,729.2,549.08
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,816.45,613.2
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,707.53,534.34
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,594.15,447.26
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,356.16,272.66
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,119.61,88.7
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,431.61,340.25
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,702.15,544.09
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,428.74,337.02
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,148.02,112.28
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,370.78,294.5
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,548.62,433.25
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,498.21,394.44
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,448.67,356.3
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,390.82,309.98
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,335.6,264.4
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,268.39,208.5
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,206.26,155.57
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,119.6,82.94
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,28.35,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,11.3,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,19.31,4.8
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,34.0,22.89
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,48.17,35.92
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,62.53,48.86
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,82.03,59.54
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,115.33,80.64
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,150.7,106.62
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,181.31,133.81
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,210.41,159.97
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,193.65,149.27
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,166.34,128.99
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,172.3,133.19
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,178.11,137.21
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,227.44,175.32
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,274.86,211.45
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,219.62,168.32
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,158.12,119.98
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,262.55,201.51
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,370.14,283.64
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,307.27,235.14
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,241.28,184.03
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,138.59,104.32
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,34.85,22.21
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,28.55,17.21
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,22.26,12.18
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,155.78,118.13
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,291.2,222.75
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,294.67,225.35
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,298.15,228.25
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,283.14,216.98
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,267.99,205.63
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,322.84,248.95
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,372.01,287.43
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,458.05,356.98
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,538.45,420.82
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,446.49,349.48
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,351.37,275.22
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,241.19,189.06
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,137.42,105.75
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,120.56,92.83
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,103.66,79.54
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,86.14,65.35
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,68.52,50.84
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,51.31,36.52
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,33.86,21.82
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,20.75,10.12
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.6,3.23
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,16.39,8.53
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,23.64,15.03
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,30.88,20.25
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,38.14,26.27
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,45.4,32.18
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,52.17,37.6
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,58.96,42.95
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,65.74,48.23
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,72.53,53.46
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,77.88,57.48
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,83.22,61.46
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,124.18,93.63
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,164.95,125.07
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,235.94,179.36
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,305.86,231.63
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,317.45,239.44
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,329.13,247.46
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,298.17,224.03
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,265.45,199.23
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,226.87,169.81
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,187.69,139.8
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,187.91,140.05
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,188.12,140.25
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,241.19,180.55
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,294.94,220.8
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,224.78,168.13
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,154.45,114.69
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,158.03,117.69
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,161.66,120.65
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,285.29,216.61
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,407.3,308.5
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,355.11,269.39
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,303.42,230.75
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,482.85,374.44
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,623.94,484.22
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,577.17,449.22
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,530.69,414.85
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,478.95,376.28
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,428.32,337.48
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,363.86,286.77
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,302.28,236.9
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,236.39,182.38
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,177.23,132.25
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,95.83,62.79
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,9.83,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,15.64,0.61
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,23.3,13.8
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,30.43,20.62
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,34.08,24.09
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,45.79,27.04
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,43.46,20.29
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,14.47,6.36
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,51.69,36.92
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,88.54,66.54
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,136.8,104.38
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,185.5,141.78
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,203.2,154.72
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,221.15,167.81
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,274.68,207.68
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,335.22,252.11
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,308.19,231.5
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,279.74,209.81
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,247.37,185.09
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,213.8,159.38
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,460.35,350.51
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,731.08,542.66
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,755.32,555.45
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,776.85,568.42
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,793.64,579.38
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,807.45,588.48
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,816.81,594.76
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,823.08,599.15
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,823.35,599.33
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,820.49,597.62
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,813.06,592.27
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,802.56,585.07
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,786.02,574.78
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,766.72,562.76
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,742.36,547.78
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,715.54,531.13
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,681.94,510.74
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,650.59,491.66
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,609.99,464.39
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,568.38,434.85
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,518.59,398.44
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,469.23,361.25
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,411.87,317.0
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,359.22,274.6
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,291.45,219.82
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,229.88,167.91
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,152.27,96.51
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,65.76,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,9.34,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,14.82,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,22.07,12.73
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,28.82,19.21
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,32.57,22.77
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,42.94,25.55
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,87.69,44.31
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,133.81,73.8
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,181.4,110.5
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,231.64,151.8
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,281.34,193.17
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,332.42,234.89
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,384.65,277.2
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,433.25,315.48
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,479.66,350.12
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,525.55,382.84
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,568.05,413.38
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,609.07,441.81
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,646.54,465.91
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,681.93,487.7
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,712.75,507.38
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,741.06,524.77
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,765.36,538.51
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,786.8,550.42
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,803.51,560.52
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,817.15,568.85
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,823.15,572.28
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,825.9,573.9
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,825.89,574.31
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,822.75,572.94
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,813.29,567.81
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,800.86,561.01
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,679.82,482.27
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,548.23,390.92
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,638.87,458.36
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,709.99,506.98
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,675.16,484.47
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,638.74,462.07
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,593.73,432.23
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,550.79,403.03
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,499.66,369.03
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,449.4,334.28
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,386.63,289.18
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,327.51,244.64
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,258.4,191.1
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,195.86,140.34
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,119.51,70.79
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,37.84,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.32,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.5,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,29.8,18.98
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,42.45,30.86
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,50.46,38.24
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,61.84,48.28
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,57.75,34.97
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,36.69,24.74
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,54.59,39.29
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,72.52,53.61
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,82.2,61.09
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,91.72,68.33
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,76.9,56.19
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,61.9,44.01
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,86.14,62.94
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,110.07,81.27
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,136.85,101.67
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,163.76,121.8
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,155.65,115.0
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,147.41,108.29
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,216.83,160.02
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,287.03,210.42
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,229.79,167.89
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,171.58,124.98
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,258.2,189.06
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,349.37,253.64
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,315.73,228.92
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,277.52,201.74
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,274.23,199.82
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,270.88,197.67
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,353.34,258.02
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,431.47,313.2
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,288.48,211.32
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,143.55,104.55
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,143.3,105.25
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,143.13,105.4
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,133.38,98.61
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,123.62,91.74
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,318.96,246.14
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,489.1,372.05
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,436.05,333.05
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,384.73,295.82
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,325.98,251.5
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,270.8,208.05
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,206.06,155.87
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,142.04,103.14
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,80.41,44.01
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,16.78,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,8.36,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,15.37,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,33.14,21.67
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,51.07,38.34
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,65.44,51.45
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,80.98,65.3
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,96.6,70.12
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,96.88,74.89
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,86.69,66.21
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,75.43,56.67
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,42.03,29.04
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.69,1.5
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,9.17,1.87
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.66,2.23
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,56.09,39.78
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,102.45,76.52
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,140.23,106.09
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,178.15,135.45
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,220.03,167.29
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,262.52,199.12
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,327.84,248.02
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,396.03,298.05
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,416.95,312.69
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,438.25,327.72
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,405.31,303.25
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,371.0,277.78
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,377.88,283.22
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,384.72,288.54
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,493.31,371.54
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,602.88,452.76
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,608.53,457.75
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,612.2,462.0
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,442.17,336.51
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,268.16,203.24
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,310.14,237.0
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,344.4,264.19
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,282.77,217.64
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,222.38,171.37
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,186.97,144.18
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,158.73,122.23
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,135.9,104.5
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,113.42,86.75
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,92.15,69.73
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,70.75,52.26
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,50.73,35.6
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,30.24,18.38
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,16.41,3.96
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.95,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,10.12,2.61
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,17.36,9.3
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,26.54,17.54
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,35.72,25.73
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,45.39,32.41
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,55.08,40.41
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,115.84,88.64
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,179.17,137.95
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,130.76,100.07
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,74.47,55.41
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,130.2,100.05
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,185.43,143.12
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,195.03,149.84
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,204.65,156.7
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,183.13,139.51
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,160.88,121.86
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,298.8,227.56
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,442.03,331.74
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,370.97,278.46
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,294.03,220.93
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,286.23,215.09
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,278.15,208.71
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,279.04,209.42
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,279.87,210.09
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,514.76,388.62
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,750.9,553.85
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,747.8,549.74
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,740.71,545.57
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,686.27,506.31
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,625.17,462.56
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,656.85,487.95
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,677.53,504.9
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,449.07,340.57
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,217.42,164.21
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,321.88,247.49
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,414.26,317.41
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,329.22,253.09
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,256.19,197.47
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,215.15,166.65
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,182.31,141.3
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,146.09,112.51
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,110.78,83.9
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,76.27,55.77
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,39.39,25.44
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,18.53,3.56
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.36,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,14.42,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,28.39,17.52
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,42.78,31.3
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,52.82,40.56
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,62.35,49.09
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,105.23,73.7
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,134.81,99.58
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,164.4,122.43
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,194.59,146.03
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,240.51,174.71
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,316.0,228.6
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,341.3,253.12
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,353.62,265.55
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,415.77,312.12
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,500.01,375.41
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,435.01,328.07
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,346.77,260.21
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,424.27,318.22
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,509.41,379.98
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,530.49,394.96
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,551.13,409.96
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,570.31,423.44
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,589.04,436.55
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,527.73,391.43
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,461.48,342.35
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,483.28,359.14
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,501.64,373.1
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,495.64,369.24
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,488.84,364.99
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,630.09,473.92
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,753.67,564.8
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,700.21,527.28
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,641.9,485.63
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,572.5,435.2
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,498.77,380.9
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,467.29,359.34
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,435.11,336.65
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,281.73,219.26
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,133.06,101.22
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,114.07,86.84
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,94.98,71.83
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,75.77,56.28
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,56.39,40.34
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,39.02,25.91
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,22.2,11.74
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,11.09,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.32,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,19.31,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,27.22,16.19
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,37.16,26.17
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,45.0,33.43
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,52.54,40.18
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,87.37,51.39
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,129.43,77.3
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,172.35,109.65
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,218.72,147.75
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,264.3,186.64
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,311.6,227.04
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,357.25,265.72
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,403.65,304.14
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,417.31,317.19
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,412.85,313.97
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,390.18,296.98
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,358.09,271.97
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,362.88,274.85
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,366.74,276.84
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,406.37,306.48
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,448.22,337.44
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,415.63,312.77
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,381.49,287.0
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,330.27,248.98
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,274.87,207.33
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,389.26,294.47
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,507.74,381.53
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,558.75,420.16
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,604.05,454.75
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,378.25,288.65
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,150.2,112.17
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,126.02,94.1
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,101.84,75.52
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,61.41,43.65
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,21.25,11.53
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,307.68,245.97
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,566.15,443.57
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,348.52,275.03
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,142.27,109.24
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,267.06,212.2
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,363.55,287.97
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,299.56,235.41
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,240.7,186.6
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,169.78,128.17
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,112.12,78.89
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,52.41,3.4
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
