Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.91,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,14.47,5.83
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,24.13,15.01
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,37.18,26.65
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,50.25,38.18
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,63.35,47.02
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,76.49,57.68
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,124.96,84.45
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,218.35,148.86
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,162.18,116.54
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,85.09,63.37
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,168.51,128.85
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,254.55,194.68
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,305.82,232.94
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,365.36,277.29
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,409.75,310.66
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,455.98,345.33
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,543.12,412.78
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,646.63,491.15
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,586.15,442.81
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,506.83,379.76
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,626.76,473.86
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,753.21,567.72
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,769.62,578.01
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,783.15,587.12
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,792.24,593.52
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,798.31,598.0
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,797.4,597.57
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,793.43,595.22
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,674.96,510.17
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,549.86,414.97
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,653.03,496.77
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,739.64,561.24
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,713.79,543.47
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,685.54,524.78
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,650.19,501.44
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,613.34,475.81
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,567.95,442.39
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,524.53,409.66
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,471.96,369.54
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,420.61,329.16
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,355.83,277.18
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,295.36,227.07
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,223.89,167.67
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,160.44,111.5
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,74.49,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,14.74,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,20.81,10.91
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,29.09,19.62
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,33.27,23.72
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,37.25,27.43
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,72.43,37.2
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,122.23,67.12
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,169.2,102.14
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,219.14,143.23
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,268.59,185.77
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,319.53,229.65
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,369.24,272.8
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,422.41,317.71
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,468.81,355.95
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,514.45,392.58
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,557.06,426.49
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,598.23,458.52
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,566.22,431.99
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,515.49,390.32
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,617.49,470.13
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,730.84,554.85
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,670.65,506.25
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,593.41,444.86
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,700.4,527.77
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,804.49,601.81
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,811.82,604.94
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,815.91,606.83
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,814.67,606.47
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,810.22,604.12
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,799.78,598.2
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,786.33,590.36
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,767.65,579.47
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,746.26,566.75
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,720.99,550.2
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,689.95,529.56
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,653.99,505.02
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,616.51,478.09
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,571.25,444.81
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,525.63,410.54
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,474.53,372.06
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,422.45,331.52
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,359.82,280.99
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,300.99,231.79
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,229.08,171.74
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,165.46,113.65
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,75.13,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,25.73,14.59
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,34.98,24.84
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,46.89,35.89
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,58.2,46.18
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,86.0,56.7
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,123.14,79.93
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,161.6,106.77
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,206.32,141.16
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,252.82,177.35
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,311.97,224.47
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,359.92,265.04
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,408.23,304.74
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,453.85,341.37
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,501.92,378.5
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,543.31,409.31
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,583.27,437.94
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,620.11,463.75
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,654.97,487.39
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,685.08,507.53
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,712.74,525.04
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,736.03,539.26
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,756.52,551.59
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,688.17,502.1
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,603.88,439.43
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,536.87,391.82
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,470.92,343.8
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,429.36,315.31
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,391.65,288.82
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,417.78,309.12
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,449.58,332.66
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,463.36,344.24
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,475.05,354.54
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,587.04,439.99
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,671.64,502.52
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,635.85,479.7
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,598.63,455.77
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,553.32,424.3
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,510.16,393.34
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,457.18,354.15
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,405.54,314.58
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,342.7,265.15
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,283.95,217.02
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,212.56,157.82
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,149.73,99.86
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,56.9,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,26.09,14.3
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,36.74,26.06
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,46.62,35.32
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,56.02,43.87
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,80.16,50.41
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,117.09,71.37
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,159.33,101.07
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,208.93,139.91
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,255.11,178.9
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,303.48,219.74
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,349.88,258.98
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,399.62,299.67
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,444.76,335.69
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,491.66,371.92
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,535.78,404.68
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,576.07,433.43
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,575.7,430.11
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,564.61,418.37
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,631.94,467.84
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,705.36,519.53
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,727.9,531.94
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,747.56,542.89
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,763.04,551.88
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,775.59,559.08
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,781.68,561.15
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,787.23,563.09
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,786.24,562.86
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,782.19,560.9
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,634.0,461.64
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,476.89,349.82
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,319.5,239.04
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,153.8,114.6
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,159.01,119.73
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,164.41,124.32
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,179.33,136.8
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,194.26,149.28
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,172.54,132.72
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,151.02,116.19
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,276.87,218.17
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,373.88,291.91
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,309.52,240.01
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,252.09,192.87
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,181.85,135.01
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,120.7,78.27
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,43.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,12.78,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,22.62,11.2
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,34.39,23.98
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,42.13,31.35
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,48.34,37.1
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,74.34,43.81
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,116.56,67.37
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,160.09,99.08
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,207.19,137.34
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,253.76,177.21
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,302.49,219.23
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,352.44,261.93
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,400.02,301.95
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,445.14,339.14
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,490.63,375.6
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,532.26,408.97
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,572.69,440.63
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,609.06,467.85
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,643.53,493.01
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,674.66,516.25
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,702.69,536.95
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,725.12,551.91
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,744.8,564.35
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,760.3,575.02
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,772.87,583.77
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,781.39,590.1
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,785.0,593.2
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,783.98,592.98
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,779.92,590.82
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,769.03,584.29
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,755.28,575.89
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,736.07,564.57
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,714.3,551.43
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,686.19,532.82
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,656.07,512.31
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,621.43,488.15
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,583.53,461.09
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,538.32,427.11
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,493.01,392.23
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,439.4,350.24
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,387.31,308.14
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,325.69,257.19
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,267.92,207.8
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,195.24,146.09
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,130.17,81.57
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,49.06,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,12.78,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,22.69,10.77
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,34.49,24.1
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,42.39,31.68
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,48.61,37.47
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,50.54,31.65
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,47.33,34.42
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,84.55,65.41
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,120.44,94.71
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,119.62,93.54
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,118.42,92.09
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,132.22,103.01
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,146.06,113.88
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,214.59,167.85
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,287.91,224.55
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,279.51,217.16
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,269.25,208.45
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,254.88,196.69
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,237.59,182.69
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,238.2,183.04
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,238.69,183.3
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,228.28,175.16
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,217.65,166.9
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,216.81,166.26
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,215.92,165.58
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,192.37,147.04
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,168.63,128.37
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,171.79,130.98
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,174.98,133.61
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,173.37,132.51
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,171.78,131.47
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,161.31,123.48
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,150.85,115.48
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,189.58,146.8
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,235.55,183.49
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,151.16,117.22
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,75.43,56.33
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,67.19,49.82
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,58.95,43.2
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,234.8,189.91
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,375.23,300.2
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,311.27,246.44
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,251.66,195.54
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,178.79,133.29
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,113.64,66.63
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,42.06,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,11.8,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,19.24,7.76
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,28.16,18.68
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,32.84,23.38
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,37.3,27.59
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,60.77,32.46
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,108.34,58.49
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,154.15,91.79
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,203.08,132.21
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,251.77,174.57
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,302.09,218.63
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,350.45,261.28
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,402.24,305.67
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,448.21,344.52
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,493.57,381.8
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,535.29,416.07
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,575.53,448.39
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,612.26,476.46
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,647.0,502.34
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,677.32,525.39
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,705.11,546.19
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,656.92,505.46
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,592.47,452.36
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,600.69,459.16
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,607.67,464.69
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,555.31,423.79
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,496.04,377.71
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,646.48,497.04
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,781.0,596.76
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,708.66,544.71
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,628.54,483.86
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,555.53,429.65
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,491.27,380.7
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,462.09,359.85
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,432.22,338.09
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,337.26,265.23
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,246.88,194.18
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,221.44,174.67
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,195.99,154.67
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,314.53,252.08
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,393.05,312.84
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,328.04,258.24
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,267.82,206.47
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,193.52,142.63
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,124.98,66.39
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,47.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.93,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,14.47,3.8
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,25.1,15.75
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,39.47,28.87
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,53.35,41.45
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,68.54,52.23
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,83.95,65.14
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,105.07,82.44
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,126.36,99.56
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,111.87,87.19
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,96.22,73.99
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,117.86,91.41
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,139.53,108.66
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,128.7,99.63
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,117.58,90.47
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,144.99,112.33
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,172.58,134.11
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,176.13,136.44
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,179.7,138.85
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,183.6,141.83
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,187.54,144.86
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,242.59,187.67
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,298.47,230.3
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,251.3,193.75
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,203.39,156.52
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,201.43,154.84
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,199.43,153.09
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,204.0,156.81
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,208.62,160.6
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,202.27,155.51
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,195.91,150.48
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,183.26,141.08
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,170.61,131.64
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,194.58,151.26
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,218.79,170.95
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,173.95,135.56
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,129.64,100.23
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,114.82,88.61
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,99.97,76.76
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,84.0,63.97
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,67.96,50.86
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,52.91,38.22
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,37.73,25.33
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,24.62,13.98
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.57,0.53
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.9,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.26,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.67,1.97
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.57,4.09
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,14.47,6.54
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,15.44,7.31
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.86,9.27
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,20.27,11.2
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.93,7.56
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.59,3.93
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,13.04,5.1
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,14.49,6.28
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.94,7.45
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.85,9.79
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,20.3,10.96
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,20.31,10.95
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.94
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,26.11,15.66
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,31.92,20.39
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,38.21,25.51
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,90.06,67.54
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,135.94,104.45
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,109.57,83.34
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,83.25,62.19
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,86.63,65.04
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,90.02,67.9
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,82.73,62.24
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,75.45,56.55
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,49.3,35.17
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,23.18,13.63
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,18.34,9.68
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,13.51,5.7
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,12.06,4.51
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.61,3.3
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.68,1.68
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.75,0.04
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.3,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.41,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.96,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.49,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,11.66,0.94
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,24.2,15.29
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,27.82,19.14
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,31.38,22.59
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,50.88,25.86
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,98.76,48.83
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,151.89,87.32
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,203.92,130.84
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,255.71,177.25
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,308.51,225.34
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,359.22,271.58
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,409.84,316.87
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,457.74,359.04
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,504.74,399.35
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,548.11,435.54
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,589.71,469.31
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,627.25,499.21
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,662.49,526.63
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,693.84,551.35
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,722.4,573.29
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,747.2,589.91
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,768.93,604.22
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,784.82,615.18
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,797.36,623.79
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,805.55,628.71
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,810.29,631.28
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,809.57,631.01
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,805.42,628.44
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,795.33,622.04
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,781.96,613.4
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,763.78,601.09
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,742.64,586.7
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,714.8,567.38
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,684.5,546.18
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,648.73,521.3
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,611.23,493.39
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,566.41,459.14
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,521.07,423.41
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,470.87,382.28
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,418.32,337.79
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,353.38,281.77
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,292.55,227.21
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,214.66,156.96
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,140.64,31.67
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,56.78,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
