Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,13.27,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,21.27,10.35
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,28.26,18.62
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,34.86,24.86
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,37.62,27.44
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,70.64,36.6
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,113.09,60.79
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,162.16,96.69
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,208.16,133.68
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,256.1,173.36
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,302.16,212.81
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,348.76,252.33
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,392.86,288.85
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,436.28,323.85
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,476.2,356.41
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,514.86,387.34
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,548.74,413.29
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,580.16,436.83
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,609.08,458.85
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,635.69,478.9
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,577.8,434.77
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,506.15,379.62
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,599.89,452.46
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,695.35,524.14
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,657.38,495.17
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,612.45,461.84
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,654.53,494.62
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,689.5,521.6
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,648.01,491.33
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,603.6,459.23
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,542.33,414.23
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,478.72,366.96
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,454.75,350.45
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,429.3,332.31
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,393.57,306.03
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,358.41,279.71
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,316.54,247.86
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,275.64,215.97
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,258.94,202.48
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,244.78,189.33
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,182.87,137.85
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,127.09,89.97
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,61.24,12.88
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,14.25,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,22.66,10.86
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,33.27,22.88
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,43.38,32.32
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,51.05,39.27
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,81.53,50.39
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,119.69,82.95
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,139.91,107.44
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,150.42,116.64
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,161.69,126.26
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,181.84,142.01
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,206.4,161.28
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,241.64,188.38
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,279.26,217.22
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,235.0,183.21
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,186.76,145.32
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,156.99,121.59
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,126.5,97.11
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,145.42,112.43
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,164.49,127.82
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,125.47,96.51
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,86.15,64.78
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,105.56,80.51
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,125.05,96.23
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,76.94,57.24
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,29.0,18.15
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,130.22,100.58
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,233.97,183.22
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,394.82,314.1
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,543.55,431.12
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,597.33,475.15
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,638.84,509.96
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,612.32,490.4
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,583.51,469.16
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,547.51,442.45
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,508.77,412.82
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,465.16,378.38
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,421.35,342.47
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,363.94,294.13
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,309.21,246.38
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,244.9,189.7
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,186.54,134.67
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,86.71,6.86
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,13.27,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,21.72,9.98
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,28.24,19.21
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,34.43,25.35
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,36.8,27.77
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,70.8,38.59
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,115.88,64.03
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,164.74,100.86
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,212.71,141.62
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,263.21,186.69
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,312.09,231.58
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,364.31,278.77
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,411.07,320.73
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,457.69,361.65
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,499.89,398.78
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,540.47,433.7
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,578.04,464.59
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,613.58,493.09
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,644.38,518.19
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,672.48,540.74
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,696.09,558.73
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,716.69,574.12
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,732.17,586.12
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,744.36,595.28
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,751.66,600.95
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,755.56,604.26
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,754.18,603.81
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,749.43,601.02
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,738.29,593.89
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,724.01,584.51
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,704.28,570.56
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,681.74,554.31
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,652.08,531.89
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,620.34,507.48
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,581.87,477.87
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,545.29,448.88
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,496.04,408.2
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,447.16,366.66
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,389.53,317.6
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,334.16,268.6
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,264.74,206.56
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,201.54,145.26
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,93.94,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,11.8,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,18.91,7.38
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,24.67,16.22
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,30.14,21.69
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,35.9,27.14
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,63.81,33.97
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,107.97,58.01
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,155.8,93.39
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,203.42,133.41
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,252.91,176.92
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,300.85,219.98
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,352.23,265.28
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,397.63,304.96
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,442.84,343.5
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,484.79,378.93
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,525.22,412.17
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,561.67,441.63
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,596.0,468.76
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,626.03,492.97
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,653.42,514.82
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,676.18,531.91
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,695.94,546.51
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,710.79,558.17
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,722.44,566.73
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,728.46,570.25
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,731.19,571.54
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,728.22,569.71
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,722.0,565.7
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,710.44,558.16
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,695.89,548.56
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,675.75,534.49
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,652.98,517.79
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,623.77,496.17
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,595.74,474.98
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,557.89,446.18
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,518.88,415.79
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,472.08,378.65
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,425.47,340.45
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,368.8,293.71
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,314.52,247.07
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,246.83,188.49
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,185.63,129.71
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,85.81,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,11.8,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,19.1,6.38
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,26.26,17.25
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,33.01,23.93
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,36.75,27.53
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,61.67,34.15
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,103.55,56.2
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,152.45,91.6
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,198.23,129.05
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,246.26,170.25
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,292.88,211.56
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,340.19,253.16
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,364.89,278.3
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,378.18,292.09
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,438.71,339.76
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,512.77,397.55
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,548.71,425.06
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,582.74,450.48
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,612.67,474.16
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,640.16,495.67
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,662.59,512.19
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,682.17,526.39
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,696.32,537.35
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,707.42,546.03
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,715.69,551.61
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,720.82,554.8
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,718.57,553.71
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,713.15,550.54
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,700.49,542.3
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,684.98,532.11
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,667.64,519.59
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,644.96,503.13
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,615.96,482.01
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,584.94,459.03
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,546.65,430.48
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,507.29,400.4
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,462.59,365.5
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,417.75,329.27
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,360.34,283.15
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,305.46,237.05
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,242.58,182.67
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,183.68,124.68
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,82.48,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,11.3,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,18.31,4.87
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,24.59,15.96
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,30.54,21.99
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,36.34,27.5
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,59.68,32.64
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,103.95,55.18
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,151.98,89.78
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,200.05,129.77
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,249.88,173.44
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,297.8,216.66
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,349.06,262.12
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,394.46,302.18
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,439.18,340.64
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,480.34,374.95
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,519.92,406.81
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,554.77,433.92
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,587.1,458.1
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,616.36,480.04
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,643.02,499.35
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,664.61,513.43
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,683.26,524.85
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,696.91,533.28
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,707.43,539.19
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,713.9,540.89
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,717.17,540.14
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,714.76,538.25
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,709.2,534.46
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,696.65,526.77
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,681.2,517.14
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,661.13,505.23
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,641.54,493.34
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,610.74,473.1
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,578.2,451.04
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,539.4,423.94
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,499.63,395.11
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,451.11,357.75
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,405.55,321.2
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,347.97,274.73
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,293.39,228.69
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,224.36,169.59
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,163.08,108.98
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,63.35,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,10.81,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,17.5,3.03
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,25.73,16.93
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,33.47,24.71
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,37.2,28.39
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,57.42,33.51
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,98.83,54.35
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,144.22,86.41
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,192.53,125.89
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,239.59,166.03
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,284.98,205.93
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,331.04,245.95
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,374.75,282.78
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,418.34,318.3
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,458.33,351.54
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,497.05,383.0
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,531.97,411.25
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,565.85,438.07
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,594.18,460.88
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,620.11,481.62
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,641.02,497.86
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,659.08,511.79
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,672.38,522.82
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,682.73,531.66
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,688.55,536.23
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,691.35,538.58
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,690.25,538.32
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,684.28,534.6
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,672.36,526.86
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,657.67,517.02
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,637.32,503.58
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,614.57,488.14
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,583.78,465.63
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,551.37,441.45
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,514.84,413.74
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,475.87,383.46
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,425.69,342.82
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,376.73,302.11
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,319.85,254.82
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,266.15,208.59
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,195.5,148.09
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,132.54,86.16
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,50.45,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,10.32,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,19.51,1.88
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,34.81,24.28
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,50.49,39.33
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,66.43,54.1
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,86.4,66.31
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,112.39,84.16
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,140.65,105.42
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,169.07,127.43
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,204.14,155.66
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,229.76,178.5
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,255.2,200.61
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,289.25,227.44
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,329.06,258.78
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,350.79,276.57
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,370.91,292.71
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,399.21,315.09
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,428.24,337.86
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,466.63,367.98
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,508.27,400.46
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,527.36,414.4
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,545.65,427.66
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,477.45,373.89
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,403.23,314.62
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,389.93,304.13
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,371.72,289.74
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,354.3,276.53
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,336.4,262.91
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,360.52,282.82
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,378.6,297.97
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,252.95,199.69
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,131.42,101.73
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,135.05,105.05
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,139.03,108.53
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,123.75,96.55
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,108.42,84.39
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,91.96,70.94
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,75.42,57.24
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,59.31,43.8
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,43.05,30.02
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,28.49,17.51
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,14.47,4.46
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,7.37,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,10.81,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,17.92,0.0
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,26.69,17.01
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,34.91,25.25
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,38.09,28.42
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,52.98,31.71
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,92.98,50.11
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,137.16,80.05
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,184.07,117.12
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,230.58,156.18
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,275.7,195.78
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,321.48,235.75
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,364.74,273.16
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,407.85,309.54
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,447.58,342.4
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,487.86,374.62
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,522.54,401.99
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,555.34,427.23
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,584.13,449.51
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,610.53,469.56
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,631.79,484.61
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,650.27,497.34
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,663.62,506.77
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,673.98,513.91
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,679.87,517.21
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,682.7,518.31
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,679.79,515.9
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,673.88,511.38
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,664.38,504.22
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,649.79,493.52
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,629.42,479.26
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,606.65,463.18
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,577.17,442.07
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,545.96,419.39
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,508.23,392.24
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,469.65,363.69
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,424.24,328.78
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,377.62,291.78
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,320.97,247.03
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,267.59,202.89
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,199.88,145.95
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,137.35,79.28
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,53.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,9.83,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,15.71,0.0
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,27.07,17.23
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,39.13,29.03
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,44.36,34.1
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,57.97,38.35
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,95.14,55.4
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,136.93,83.47
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,178.55,115.8
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,223.6,153.28
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,267.14,191.51
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,311.67,230.61
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,356.78,269.03
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,401.19,306.37
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,440.69,339.83
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,478.99,371.51
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,515.12,400.06
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,547.53,425.05
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,576.0,447.05
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,602.1,466.81
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,623.12,482.44
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,641.4,495.78
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,655.4,506.6
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,666.48,515.18
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,672.53,519.1
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,675.57,520.78
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,672.98,519.33
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,667.41,515.72
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,658.34,509.67
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,644.2,499.94
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,624.49,485.65
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,602.35,469.42
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,573.54,448.2
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,542.9,425.23
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,505.11,396.72
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,466.48,366.83
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,419.97,330.0
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,376.45,294.27
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,319.6,247.76
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,266.08,202.3
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,197.36,143.8
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,133.23,71.89
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,51.73,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
