Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,8.85,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,14.26,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,22.72,13.25
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,30.65,21.31
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,34.54,25.1
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,45.7,28.21
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,85.55,44.73
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,129.6,73.52
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,176.7,110.32
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,223.04,148.95
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,267.88,187.7
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,313.47,226.95
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,356.66,263.87
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,399.78,299.9
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,405.77,308.83
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,395.22,302.76
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,429.26,328.65
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,465.83,355.96
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,478.05,365.47
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,486.08,371.69
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,563.0,431.24
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,641.9,491.25
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,614.68,470.05
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,578.78,442.69
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,585.15,448.5
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,591.51,454.0
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,529.84,406.94
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,464.38,356.65
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,460.32,354.82
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,454.67,351.49
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,502.42,390.58
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,540.49,421.59
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,541.86,422.91
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,536.63,419.2
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,498.69,390.41
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,459.97,360.46
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,414.87,324.86
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,368.59,287.23
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,311.29,240.48
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,257.45,194.9
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,188.61,136.39
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,123.68,60.58
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,47.92,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,9.34,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,15.0,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,28.1,17.33
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.62,29.81
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,49.34,37.96
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,61.72,49.06
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,97.17,60.25
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,138.05,87.13
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,177.15,116.91
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,219.66,151.78
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,261.25,187.41
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,304.31,224.31
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,345.35,259.34
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,386.94,294.13
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,424.37,325.64
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,461.1,355.9
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,493.98,381.82
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,525.3,405.83
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,506.62,391.52
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,476.6,367.94
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,459.2,353.77
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,435.79,334.78
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,424.57,326.21
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,411.89,316.4
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,426.64,328.01
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,440.95,339.09
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,540.52,416.87
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,631.18,485.75
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,613.37,471.41
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,593.47,456.49
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,570.55,441.65
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,545.8,425.12
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,486.9,381.91
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,432.19,340.93
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,390.68,309.65
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,350.68,278.68
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,297.77,236.59
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,253.09,200.02
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,203.87,159.58
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,157.84,120.86
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,104.71,75.61
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,47.22,17.96
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,19.02,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.44,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,21.24,11.63
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,35.31,25.4
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,51.98,40.69
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,68.45,55.62
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,85.65,67.38
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,103.11,81.84
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,116.18,92.38
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,129.35,102.84
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,144.21,114.52
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,159.32,126.28
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,154.94,122.34
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,149.78,117.8
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,158.13,124.32
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,166.56,130.88
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,172.71,135.39
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,178.93,139.95
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,222.35,174.38
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,267.39,209.64
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,271.65,212.41
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,275.8,215.27
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,327.73,256.27
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,384.27,300.14
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,380.9,297.18
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,376.96,294.12
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,361.77,282.76
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,341.17,267.31
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,279.17,219.12
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,212.3,166.34
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,208.13,163.67
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,209.21,164.97
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,211.37,167.37
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,212.92,169.2
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,189.81,151.03
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,166.96,132.85
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,141.95,112.37
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,117.18,91.77
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,89.9,68.94
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,59.72,43.52
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,37.73,24.44
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,15.44,1.15
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.86,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,15.73,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,24.94,14.19
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,36.75,26.45
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,43.61,33.0
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,51.35,40.06
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,86.59,51.41
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,126.75,76.61
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,166.74,106.5
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,210.01,141.6
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,251.96,177.63
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,295.12,214.83
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,336.19,249.68
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,377.49,283.92
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,415.48,315.07
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,454.35,345.85
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,487.51,370.92
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,519.16,393.99
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,546.48,413.66
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,571.73,431.14
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,592.33,444.72
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,610.48,456.07
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,623.44,464.78
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,633.68,471.41
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,637.03,473.03
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,637.51,472.61
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,633.87,470.69
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,628.68,467.68
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,616.29,460.3
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,601.4,451.11
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,580.21,436.82
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,556.99,420.92
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,526.48,399.99
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,494.63,377.58
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,455.46,349.19
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,416.0,319.79
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,369.03,284.12
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,323.11,247.95
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,265.5,202.19
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,211.71,157.87
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,148.45,104.15
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,86.22,21.36
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,32.83,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,14.74,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,21.62,11.1
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,30.64,20.97
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,36.36,26.46
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,41.83,31.47
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,78.85,45.17
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,116.91,70.17
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,158.44,104.75
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,195.46,137.58
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,230.87,168.4
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,264.17,197.11
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,312.35,233.22
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,374.16,280.98
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,411.77,312.39
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,448.49,342.41
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,481.22,368.83
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,512.38,393.43
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,539.91,415.33
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,565.33,435.24
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,586.07,450.68
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,604.33,464.04
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,617.88,474.47
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,628.7,482.8
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,588.51,450.89
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,541.46,413.93
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,545.19,417.93
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,546.74,420.01
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,573.75,441.67
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,593.83,458.04
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,523.6,404.87
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,452.99,351.18
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,472.04,367.23
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,487.52,379.45
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,448.07,349.29
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,408.4,318.52
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,360.44,280.6
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,313.79,242.67
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,256.34,196.11
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,202.86,151.44
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,139.55,97.31
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,76.75,9.81
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,29.02,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,13.76,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,21.85,10.78
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,31.9,22.05
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,34.32,24.77
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,36.85,27.28
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,72.18,37.43
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,118.75,65.89
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,161.87,97.93
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,208.49,136.56
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,254.01,177.18
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,300.34,219.01
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,347.07,260.47
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,391.31,299.37
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,432.31,335.57
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,471.97,369.91
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,507.96,399.98
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,542.02,427.75
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,571.85,452.45
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,599.19,474.76
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,543.54,429.85
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,471.06,370.9
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,571.12,451.94
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,668.52,528.98
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,675.77,533.47
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,679.79,536.02
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,677.29,534.47
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,671.57,530.5
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,661.53,523.46
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,648.46,514.06
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,628.79,500.35
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,606.5,484.39
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,577.75,462.45
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,546.98,438.5
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,509.66,409.25
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,471.37,378.36
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,427.61,341.56
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,381.46,301.74
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,324.25,252.88
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,270.18,204.88
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,198.3,139.6
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,128.69,2.49
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,52.4,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,19.25,8.71
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,26.79,18.17
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,30.49,22.02
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,34.15,25.54
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,69.26,34.69
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,114.91,61.37
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,160.82,96.16
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,208.74,136.54
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,258.68,180.76
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,305.85,222.89
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,350.53,262.17
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,394.65,299.86
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,435.78,334.83
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,475.47,367.32
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,511.18,395.1
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,544.78,420.07
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,574.3,441.5
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,601.26,460.29
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,624.1,475.51
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,644.02,488.25
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,658.11,499.49
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,669.03,508.5
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,675.6,514.47
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,678.94,518.17
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,676.73,517.94
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,671.33,515.47
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,659.53,507.49
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,644.76,497.32
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,624.73,483.52
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,602.14,467.65
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,572.61,446.39
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,544.08,425.29
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,506.02,396.86
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,467.01,366.83
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,419.14,328.7
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,371.94,289.68
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,313.48,241.73
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,258.33,194.31
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,186.14,129.11
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,116.07,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,47.41,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,11.8,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,17.86,7.07
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,24.95,16.54
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,27.81,19.65
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,30.7,22.47
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,63.69,30.54
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,109.71,56.71
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,159.5,94.45
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,207.96,135.19
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,255.42,177.43
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,303.24,220.28
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,347.9,259.8
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,391.98,297.87
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,433.81,333.97
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,474.16,367.84
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,510.0,397.47
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,543.67,424.61
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,573.43,447.88
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,600.54,468.53
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,623.46,485.55
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,643.37,499.96
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,658.5,511.56
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,670.41,520.66
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,676.69,524.95
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,679.66,526.78
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,677.76,525.7
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,672.62,522.24
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,661.02,514.1
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,646.37,503.67
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,626.4,490.14
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,603.8,474.4
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,575.04,453.2
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,544.3,429.99
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,506.52,400.75
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,467.81,369.91
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,423.26,333.11
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,376.46,293.39
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,318.5,245.14
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,263.89,197.52
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,190.81,130.5
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,119.54,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,48.84,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,17.52,5.98
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,25.15,16.55
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,28.94,20.53
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,32.67,24.15
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,61.59,31.03
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,105.47,55.34
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,150.29,88.62
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,197.23,127.92
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,242.39,168.34
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,291.12,212.26
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,335.17,252.28
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,378.77,291.23
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,418.59,326.23
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,457.06,359.16
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,492.36,388.79
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,525.68,416.06
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,555.31,440.57
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,582.47,462.68
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,604.9,479.91
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,624.51,494.64
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,639.43,506.5
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,651.27,515.9
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,657.73,520.5
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,661.01,522.68
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,658.93,521.54
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,653.71,518.02
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,643.25,509.85
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,629.86,499.43
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,609.86,485.56
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,587.32,469.5
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,558.75,447.82
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,531.15,426.28
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,493.31,396.33
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,454.58,364.84
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,407.16,325.53
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,360.48,285.5
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,301.57,235.35
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,246.3,186.41
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,172.79,117.86
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,101.3,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,41.23,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,9.83,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,17.19,4.76
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,25.38,16.61
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,29.15,20.63
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,32.87,24.23
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,72.52,46.8
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,111.68,79.83
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,138.78,94.74
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,181.79,124.93
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,227.11,159.04
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,289.8,209.21
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,307.89,233.44
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,310.96,242.56
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,373.78,291.22
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,453.54,353.68
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,487.86,382.18
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,520.09,408.57
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,508.87,400.56
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,488.49,384.71
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,483.69,380.5
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,472.22,370.74
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,485.73,381.7
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,501.37,393.99
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,457.04,358.82
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,409.6,321.22
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,465.57,366.68
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,520.74,410.26
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,530.59,417.95
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,535.26,422.02
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,428.41,339.29
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,318.31,252.59
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,295.36,235.54
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,272.21,217.62
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,245.84,197.59
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,219.15,176.72
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,188.52,151.68
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,158.24,126.25
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,124.71,97.53
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,91.91,68.88
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,55.24,35.33
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,18.8,4.19
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,36.01,25.37
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,49.58,38.44
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,64.31,52.08
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,85.82,64.24
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,115.01,84.67
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,141.87,104.13
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,172.12,127.66
