Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,11.35,0.3
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,25.92,17.59
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,30.36,22.58
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,34.74,27.04
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,63.16,34.14
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,105.31,57.72
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,147.56,89.34
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,191.57,126.78
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,233.43,165.11
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,275.89,204.93
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,318.35,244.86
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,357.53,281.56
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,393.27,314.82
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,427.49,346.1
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,457.49,373.83
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,485.25,399.17
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,509.18,420.18
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,530.54,438.64
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,546.96,453.16
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,560.44,465.03
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,568.58,471.81
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,573.64,475.94
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,574.01,476.78
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,571.33,475.05
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,563.24,468.9
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,552.23,460.23
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,534.81,445.74
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,514.93,428.97
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,488.86,407.1
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,460.9,383.14
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,427.93,354.63
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,391.84,322.69
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,346.5,282.29
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,302.14,241.54
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,244.93,190.12
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,192.09,137.12
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,88.6,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,10.98,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,24.99,16.52
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,28.97,21.1
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,32.91,25.12
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,58.56,31.16
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,99.39,53.37
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,140.85,83.87
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,184.12,120.2
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,225.23,157.32
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,266.62,195.52
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,308.25,234.72
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,346.69,270.93
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,361.29,288.26
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,368.84,298.47
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,378.24,309.47
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,378.75,312.01
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,369.41,305.17
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,356.34,294.66
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,347.81,288.21
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,334.89,277.94
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,288.1,238.99
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,236.15,195.33
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,213.23,176.43
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,186.63,154.23
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,178.12,147.31
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,169.56,140.3
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,158.41,131.28
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,147.26,122.18
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,133.54,110.57
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,119.88,98.94
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,104.15,85.7
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,88.5,72.3
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,71.91,57.7
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,55.14,42.74
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,39.29,28.39
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,23.18,13.34
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.58,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.85,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.71,0.98
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,12.05,5.21
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,16.39,9.35
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,21.7,13.44
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,27.02,18.19
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,31.37,22.04
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,35.72,25.86
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,40.07,29.58
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,44.43,33.27
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,63.79,49.92
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,83.04,66.27
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,121.02,98.29
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,159.19,129.99
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,180.14,146.96
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,201.9,164.57
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,207.2,168.6
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,212.47,172.64
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,241.7,196.45
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,272.0,220.96
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,339.87,276.71
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,404.55,329.19
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,424.3,345.54
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,439.15,358.18
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,411.27,335.29
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,382.4,311.63
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,365.47,298.18
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,347.33,283.51
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,326.16,266.2
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,298.85,243.69
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,277.17,225.9
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,249.54,202.66
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,217.86,175.14
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,186.46,147.17
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,147.06,112.7
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,109.88,77.33
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,51.72,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,16.39,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,31.73,21.68
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,45.51,35.44
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,59.68,48.89
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,75.23,59.56
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,92.69,73.97
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,109.49,87.91
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,126.73,102.25
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,94.45,75.33
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,57.01,43.83
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,98.51,79.31
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,139.34,113.63
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,146.31,119.01
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,153.33,124.49
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,141.43,114.43
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,129.18,104.13
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,175.93,142.95
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,224.91,183.0
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,241.32,196.27
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,258.22,210.03
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,317.83,259.07
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,379.82,309.1
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,367.15,299.52
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,353.37,289.39
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,285.07,234.13
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,216.56,177.75
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,127.68,104.21
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,40.56,29.73
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,36.69,26.48
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,32.82,23.14
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,28.47,19.39
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,24.12,15.6
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,19.29,11.29
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,14.46,6.96
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,10.12,3.03
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.89,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,14.86,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,28.9,19.28
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,42.09,32.59
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,54.86,44.84
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,73.82,55.24
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,100.95,73.8
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,127.2,94.07
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,154.57,116.72
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,172.56,135.32
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,187.09,150.56
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,214.65,173.42
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,244.45,198.32
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,272.8,221.55
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,304.54,247.63
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,329.9,268.92
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,356.05,290.75
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,380.65,310.72
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,404.82,330.15
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,390.92,319.22
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,375.46,306.82
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,341.84,279.86
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,308.54,252.8
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,302.61,248.34
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,296.11,243.23
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,217.54,178.81
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,139.57,113.67
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,156.53,128.76
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,177.8,147.04
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,162.49,134.16
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,147.14,121.29
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,129.62,106.39
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,112.17,91.36
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,88.5,70.88
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,68.88,53.68
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,49.67,36.74
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,30.26,18.98
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,14.48,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,10.68,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,22.35,13.69
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,25.97,18.17
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,29.58,21.88
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,50.57,26.22
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,93.98,47.72
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,137.61,79.07
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,185.63,119.81
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,214.48,151.37
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,235.91,176.82
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,291.43,225.08
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,354.08,280.17
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,390.99,315.39
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,426.25,348.47
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,420.81,348.99
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,405.26,339.47
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,467.81,393.21
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,533.41,449.13
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,550.54,464.82
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,564.63,477.82
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,573.54,486.43
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,579.27,492.2
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,579.44,492.92
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,576.44,490.84
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,568.24,484.59
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,557.07,475.66
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,540.19,462.28
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,520.74,446.36
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,494.83,423.91
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,467.14,399.38
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,434.28,370.16
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,398.25,337.35
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,351.21,293.84
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,305.35,250.41
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,248.0,197.06
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,194.85,143.42
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,90.8,15.4
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.82,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.58,16.69
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.65,28.41
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,47.33,38.96
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,65.04,47.72
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,95.41,67.04
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,124.64,88.87
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,155.89,114.79
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,187.46,142.7
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,219.9,171.85
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,208.08,169.75
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,181.43,152.55
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,147.01,123.55
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,109.77,91.59
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,122.76,102.7
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,135.83,113.68
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,157.51,132.2
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,179.58,150.97
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,183.61,154.33
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,187.7,157.85
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,156.2,131.02
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,124.31,103.68
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,79.31,64.64
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,34.77,25.41
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,37.18,27.63
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,39.6,29.83
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,25.58,17.34
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.58,4.78
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.61,3.92
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.64,3.06
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,8.19,1.75
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.75,0.44
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.3,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.85,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.89,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.93,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.96,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,14.09,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,28.16,18.39
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,37.56,28.7
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,46.63,37.65
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,61.95,43.03
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,96.25,61.96
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,130.19,86.18
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,167.14,116.53
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,201.75,146.56
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,239.49,180.68
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,218.16,175.62
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,176.15,148.67
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,187.04,157.9
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,197.86,166.91
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,185.07,156.03
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,170.13,143.22
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,209.89,177.01
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,251.32,211.91
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,253.91,214.15
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,256.25,216.28
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,241.38,203.4
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,225.89,190.0
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,242.95,204.96
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,260.14,219.97
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,191.05,160.75
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,119.27,98.6
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,290.2,248.17
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,440.82,374.4
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,415.77,351.75
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,389.36,328.36
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,353.97,297.84
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,318.53,266.6
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,272.0,225.53
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,226.68,184.82
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,173.81,137.62
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,126.03,92.94
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,59.95,13.47
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.48,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,28.19,17.16
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,42.18,31.2
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,56.42,44.51
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,72.2,55.37
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,91.05,70.27
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,108.87,84.65
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,127.11,99.55
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,143.95,113.23
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,160.87,126.9
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,176.33,139.5
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,191.78,151.96
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,150.32,118.57
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,105.02,81.66
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,108.96,84.83
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,112.9,87.98
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,60.42,44.69
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.8
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,29.94,19.43
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,52.19,38.05
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,35.26,23.97
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,18.34,9.82
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,19.31,10.71
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,20.27,11.61
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,60.89,46.15
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,102.21,81.15
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,94.9,75.23
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,87.58,69.3
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,79.75,62.76
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,71.91,56.16
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,62.02,47.84
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,52.18,39.45
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,42.98,31.5
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,33.79,23.44
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,24.13,14.87
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,14.47,6.14
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,7.23,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.61,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,21.24,12.1
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,36.0,27.04
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,50.38,40.92
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,66.02,53.03
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,82.23,67.63
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,96.32,79.92
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,110.96,92.53
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,136.0,112.92
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,166.38,138.12
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,184.6,153.91
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,203.22,170.04
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,216.5,181.38
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,229.54,192.38
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,241.1,202.36
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,252.35,211.99
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,199.63,167.28
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,143.0,118.72
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,208.78,175.15
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,276.19,232.03
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,258.38,216.56
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,239.72,200.57
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,224.76,188.12
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,209.44,175.31
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,364.46,308.31
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,505.64,424.05
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,488.53,409.17
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,469.35,393.27
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,444.44,372.51
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,418.0,350.01
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,383.37,320.39
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,348.34,289.69
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,305.72,251.92
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,264.11,214.08
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,208.75,164.69
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,157.97,116.95
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,76.17,24.6
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,11.0,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,22.9,13.55
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,27.96,19.97
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,32.91,25.04
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,46.43,27.75
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,88.11,46.01
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,118.45,81.32
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,127.0,104.16
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,174.35,128.2
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,261.02,189.48
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,261.51,203.6
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,239.88,195.55
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,317.56,254.45
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,416.92,331.44
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,448.12,357.26
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,477.17,380.7
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,502.12,399.79
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,524.46,415.99
